Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.81
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.88
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.03
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,-29.4
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,-23.24
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,-20.12
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,N Current (RMS),A,35.4
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,126.4
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,104.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.95
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
930749,BRANDFIELD RD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.51
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.14
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.12
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,-27.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,-22.36
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.63
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,N Current (RMS),A,31.9
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,118.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,102.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.07
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.1
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.64
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.97
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,-27.74
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,-22.62
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,-17.72
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,N Current (RMS),A,32.8
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,118.9
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.44
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
930749,BRANDFIELD RD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.83
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.39
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.19
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,-28.71
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,-22.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,-18.38
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,122.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,101.8
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,1.2
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.14
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.64
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.47
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.54
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,-27.62
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,-22.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,-18.36
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,N Current (RMS),A,34.1
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,118.3
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,101.7
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.8
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.84
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.46
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.49
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.23
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,-24.88
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,-18.07
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,-15.77
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,N Current (RMS),A,36.1
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,109.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.3
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.88
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.72
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.29
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
930749,BRANDFIELD RD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.43
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.95
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.54
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,-16.06
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,-13.91
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,N Current (RMS),A,36.3
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.91
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
930749,BRANDFIELD RD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.45
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.99
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.82
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,-22.17
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,-15.33
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,-12.95
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,N Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,101.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.67
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.41
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,1.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.25
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.31
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.61
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.72
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,-23.33
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,-14.19
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,-11.99
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,N Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,105.4
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.15
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,26.3
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.7
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.81
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.88
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.58
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.59
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,-22.38
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,-15.36
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,-11.99
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,N Current (RMS),A,33.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,101.3
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
