Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.06
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.43
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
930749,BRANDFIELD RD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.01
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.92
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.18
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.78
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,-13.67
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,-9.24
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,N Current (RMS),A,44.1
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.2
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,41.3
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.8
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
930749,BRANDFIELD RD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.82
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.96
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.58
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,-21.38
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,-12.34
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,-7.31
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,N Current (RMS),A,39.3
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.9
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.55
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.9
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.23
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,37.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,1.7
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.31
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
930749,BRANDFIELD RD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.71
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.25
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,-22.98
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,-14.58
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,-9.47
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,N Current (RMS),A,40.8
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,104.8
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.5
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.87
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.71
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.1
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.84
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.63
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.87
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,-21.1
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,-11.92
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,-8.86
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,N Current (RMS),A,42.5
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,98.9
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.7
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.42
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.04
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.32
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.7
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
930749,BRANDFIELD RD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.05
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.46
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.03
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,-23.05
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,-12.07
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,-8.81
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,N Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.4
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.52
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.45
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,46.4
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.22
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.36
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.77
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,-20.38
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,-8.28
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,-8.47
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,104.9
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.4
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.9
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.69
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.22
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,47.5
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.85
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
930749,BRANDFIELD RD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.04
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.55
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.34
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,-16.86
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,-6.79
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,-5.98
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (RMS),A,37.7
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.3
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.8
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.69
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.44
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,43.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.9
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.3
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
930749,BRANDFIELD RD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.41
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.47
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.9
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,-19.02
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,-9.66
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,-4.42
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (RMS),A,44.6
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,101.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.7
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.7
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.4
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.64
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.55
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,36.8
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.9
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.3
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.99
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
930749,BRANDFIELD RD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.5
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.98
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.77
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,-17.85
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,-4.96
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,-5.95
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (RMS),A,43.9
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,97.3
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.9
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.9
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.42
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.68
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.31
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
