Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.1
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
930749,BRANDFIELD RD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.16
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.9
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.08
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,-19.07
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,-5.54
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,-7.99
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (RMS),A,45.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,103.3
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.43
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.87
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.11
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
930749,BRANDFIELD RD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.22
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.68
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.28
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,-15.68
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,-8.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,-5.25
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.2
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.07
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.05
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.4
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.89
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
930749,BRANDFIELD RD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.41
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.85
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.44
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,-16.36
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,-8.93
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.42
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (RMS),A,36.5
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.4
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.7
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.84
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.85
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.46
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
930749,BRANDFIELD RD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.46
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.99
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.87
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,-17.52
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,-8.11
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,-7.66
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (RMS),A,40.2
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.7
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.3
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.24
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.97
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.99
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,36.5
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
930749,BRANDFIELD RD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.06
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.93
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.35
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,-20.37
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,-13.82
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,-9.18
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (RMS),A,41.4
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.4
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.4
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.66
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.13
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.03
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
930749,BRANDFIELD RD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.24
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.1
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.63
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.67
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,-13.27
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,-6.18
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (RMS),A,51.9
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,112.6
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.72
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.69
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.4
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,34.3
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.1
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
930749,BRANDFIELD RD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.02
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.62
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.35
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,-22.73
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,-13.4
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,-6.96
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (RMS),A,47.6
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,108.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,89.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.36
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.74
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,40.4
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.0
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
930749,BRANDFIELD RD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.42
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.34
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.35
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,-21.48
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,-12.47
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,-7.94
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (RMS),A,45.1
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,105.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.11
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.73
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.44
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.45
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
930749,BRANDFIELD RD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.03
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.44
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.56
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,-19.92
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,-11.24
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,-5.98
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (RMS),A,42.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.9
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.22
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,35.9
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
