Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
930749,BRANDFIELD RD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.78
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.54
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.23
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,-15.03
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,-5.35
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,-5.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,90.6
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,84.0
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.1
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.93
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.34
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.49
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,45.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.75
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
930749,BRANDFIELD RD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.09
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.79
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.56
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,-14.9
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,-3.92
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,-3.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (RMS),A,41.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,94.6
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.1
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.33
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.61
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.3
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.05
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
930749,BRANDFIELD RD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.73
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.39
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.73
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,-14.1
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,-6.73
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,-3.07
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,93.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.46
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.78
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.81
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.1
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,111.7
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.77
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.26
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
930749,BRANDFIELD RD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.01
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.37
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,-15.61
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,-6.59
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,-3.04
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,N Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,93.5
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.1
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.37
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,40.7
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.4
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.45
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.67
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.92
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.58
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.29
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,-17.85
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,-2.01
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,-4.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,N Current (RMS),A,50.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,105.5
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.1
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.86
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.41
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,33.9
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,107.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.4
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.05
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.61
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
930749,BRANDFIELD RD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.05
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.92
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.57
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,-17.22
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,-5.72
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,-4.16
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,N Current (RMS),A,43.1
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,105.5
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.34
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.69
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.09
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,102.1
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,119.3
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.48
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.51
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
930749,BRANDFIELD RD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.23
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.27
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.38
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,-16.71
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,-8.14
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,-3.77
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,N Current (RMS),A,38.5
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.3
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.5
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.77
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.04
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.86
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,37.9
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,109.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,1.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.56
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.18
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.83
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.13
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.8
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,-16.7
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,-5.61
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,-3.19
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,N Current (RMS),A,42.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.5
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,91.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.19
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.66
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.82
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,37.8
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,131.9
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,124.8
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.24
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.86
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.09
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.9
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
930749,BRANDFIELD RD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,18.63
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.54
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.53
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,-17.13
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,-4.89
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,N Current (RMS),A,46.4
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.6
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.2
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.4
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,34.47
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.62
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.21
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,47.8
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,149.3
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.5
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.09
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.37
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.44
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.36
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
930749,BRANDFIELD RD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
