Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.58
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.04
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.74
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.3
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.2
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.57
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
930749,BRANDFIELD RD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.29
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.44
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.1
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,-10.28
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,-4.17
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (RMS),A,34.7
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.1
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.0
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.1
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.83
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.61
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.03
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.3
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.65
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
930749,BRANDFIELD RD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.06
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.49
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.15
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,-10.29
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.89
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (RMS),A,47.5
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.4
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.6
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.9
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.09
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.34
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.12
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.78
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.62
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
930749,BRANDFIELD RD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.92
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.6
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.45
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,-13.88
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.54
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (RMS),A,49.2
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.7
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.5
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.9
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.99
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.79
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,46.4
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.7
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,134.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.91
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,18.04
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.58
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.13
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,-19.25
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,-3.54
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,-3.72
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,113.7
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.2
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.04
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.58
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.87
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,113.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.9
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.6
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.2
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.39
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
930749,BRANDFIELD RD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.87
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.59
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.85
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,-15.41
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (RMS),A,58.6
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,101.3
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,98.2
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.63
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.96
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.72
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,41.3
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,135.5
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.7
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,123.2
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.62
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.42
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
930749,BRANDFIELD RD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.24
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.07
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.23
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,-17.45
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,-3.52
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (RMS),A,61.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,105.6
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.7
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.99
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.69
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.64
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,50.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,136.2
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.66
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.76
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.39
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.32
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.58
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,-16.54
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,-6.33
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,-6.96
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (RMS),A,38.4
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.5
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.3
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.56
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.3
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.67
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,46.8
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,117.3
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,143.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.61
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
930749,BRANDFIELD RD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.17
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.28
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.26
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,-11.6
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,-10.83
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,-4.88
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (RMS),A,28.6
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,89.9
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.44
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.85
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.89
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
930749,BRANDFIELD RD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.39
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.04
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.83
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,-17.9
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,-11.68
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,-7.11
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,102.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.65
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.94
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.3
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,38.6
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,111.3
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
