Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.68
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.86
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.79
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,-17.53
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,-8.26
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,-8.16
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (RMS),A,29.6
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.36
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.81
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.4
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.29
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.31
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.74
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.93
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.91
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,-18.78
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,-9.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,-10.49
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,110.6
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.9
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.84
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.73
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.34
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.66
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.73
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.72
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.46
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,-18.34
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,-9.71
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,-8.88
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,109.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,98.3
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.4
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.43
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.51
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,44.4
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,113.3
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.56
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.98
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.59
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.85
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.12
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,-17.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,-10.01
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.17
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,106.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.3
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.01
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.4
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,42.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,115.3
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.4
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.99
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.74
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.46
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
930749,BRANDFIELD RD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.43
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.11
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.45
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,-18.46
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,-10.56
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,-6.42
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,N Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,108.7
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,102.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.8
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.07
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.9
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.8
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,115.2
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.42
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.44
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.17
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
930749,BRANDFIELD RD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.31
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.82
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.51
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,-18.47
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-8.98
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,-3.98
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,N Current (RMS),A,36.4
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,102.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.45
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.72
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.34
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,38.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,109.6
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.8
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,1.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.6
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.05
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
930749,BRANDFIELD RD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,18.04
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,23.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.63
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,-19.7
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-11.69
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,-7.03
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,N Current (RMS),A,32.4
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,115.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,111.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.4
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.34
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.32
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.35
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.48
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.93
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
930749,BRANDFIELD RD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.2
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.16
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.62
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,-16.35
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-9.68
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,-4.81
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,N Current (RMS),A,31.4
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,101.2
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,99.8
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,78.8
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.27
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.64
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.37
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,41.7
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.6
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.01
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.18
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
930749,BRANDFIELD RD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.67
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.53
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.72
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,-12.58
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-7.78
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-4.08
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.4
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,98.6
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.27
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.82
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.91
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,55.9
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,144.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
