Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.1
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.86
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
930749,BRANDFIELD RD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.15
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.65
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.12
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,-14.88
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,-3.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,-6.14
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,N Current (RMS),A,34.7
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.1
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.61
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.8
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.8
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.03
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.11
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
930749,BRANDFIELD RD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.36
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.66
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.93
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,-14.72
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,-4.92
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,-5.79
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,N Current (RMS),A,32.9
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,97.7
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.3
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.3
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.81
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.1
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.81
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.48
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.51
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.02
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.02
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.71
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,-13.94
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,-6.59
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.98
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,N Current (RMS),A,42.3
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.7
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.16
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.82
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,41.7
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,121.7
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.73
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.52
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.85
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.64
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.05
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,-17.98
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,-5.78
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.94
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,N Current (RMS),A,46.6
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.4
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.51
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.48
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,127.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.01
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.19
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.63
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.97
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.41
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.59
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,-14.72
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.78
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.67
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,N Current (RMS),A,47.6
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.4
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.1
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.91
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.59
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.72
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.4
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.43
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.62
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.78
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
930749,BRANDFIELD RD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.6
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.38
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.34
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,-13.29
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,-2.91
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,N Current (RMS),A,44.9
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,95.7
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.4
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.14
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.98
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.96
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.76
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.47
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.54
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930749,BRANDFIELD RD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.64
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.36
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.09
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,-16.14
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-8.98
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,-2.32
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,N Current (RMS),A,42.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.5
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.6
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.9
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.22
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.35
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.85
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.17
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.12
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
930749,BRANDFIELD RD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.91
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.99
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.39
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,-14.81
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,-10.62
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,-2.02
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (RMS),A,39.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,100.4
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,101.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.8
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.28
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.43
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.66
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,34.3
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,111.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.55
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.99
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.18
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
930749,BRANDFIELD RD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.53
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.99
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.21
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,-16.08
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-3.98
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.34
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (RMS),A,51.0
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.5
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,89.8
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.3
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.34
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.16
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.25
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.14
