Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.72
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.96
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
930749,BRANDFIELD RD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.38
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.79
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.79
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,-18.17
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,-4.52
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,-1.25
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (RMS),A,53.5
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.1
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.91
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.93
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.98
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,38.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.1
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.53
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.42
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.13
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
930749,BRANDFIELD RD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.33
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.24
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.51
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,-21.35
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,-12.96
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,-2.85
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (RMS),A,50.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,116.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,108.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.87
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,41.5
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.24
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.97
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
930749,BRANDFIELD RD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.85
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.32
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,-20.57
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.33
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.24
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (RMS),A,57.5
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,113.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,98.0
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.1
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.86
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.68
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,44.1
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.5
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.95
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.75
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.61
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.99
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.81
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.75
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,-21.33
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,-9.97
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,-3.15
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (RMS),A,56.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,116.5
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.5
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.5
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.88
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.08
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.08
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.58
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.21
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.49
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
930749,BRANDFIELD RD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.47
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.42
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.54
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,-20.9
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,-9.34
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,-6.48
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (RMS),A,47.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,116.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,92.9
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.24
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.86
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,113.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.32
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.96
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.46
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
930749,BRANDFIELD RD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.17
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.25
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.68
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,-18.22
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-8.18
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,-4.41
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (RMS),A,46.3
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.9
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.4
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.7
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.24
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.99
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,42.3
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.4
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.43
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.39
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.52
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
930749,BRANDFIELD RD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.98
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.21
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.23
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,-17.87
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-7.56
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,-4.76
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (RMS),A,43.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,105.4
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.4
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.3
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.77
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.4
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.02
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.7
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.6
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.81
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.47
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
930749,BRANDFIELD RD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.17
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.57
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,-15.34
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-7.3
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,-5.04
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,05,N Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,100.7
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.4
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.67
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.45
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.44
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.89
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.63
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.43
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.32
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,-17.53
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,-7.53
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,-7.46
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,05,N Current (RMS),A,37.6
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,106.6
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,90.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.88
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.49
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.26
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.4
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.32
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.74
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.11
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.32
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.62
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,-15.16
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-8.62
