Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,-7.36
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,05,N Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,94.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.7
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.68
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.79
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.43
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,122.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.8
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,135.4
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.83
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.31
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
930749,BRANDFIELD RD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.47
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.86
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.35
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,-16.1
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,-9.24
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,-6.9
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.1
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.18
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.66
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,128.9
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.4
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,124.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.21
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
930749,BRANDFIELD RD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.05
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.45
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.08
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,-14.17
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.98
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,-1.1
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (RMS),A,44.8
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.27
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.56
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.37
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.4
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.14
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
930749,BRANDFIELD RD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.21
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.46
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.52
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,-14.99
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,-8.1
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,-2.78
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (RMS),A,36.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.1
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.5
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.06
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.17
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.1
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.21
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.5
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.0
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,-13.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,-7.23
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.74
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (RMS),A,36.0
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.84
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.91
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,38.9
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.8
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.41
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
930749,BRANDFIELD RD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.25
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.25
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.03
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,-7.52
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,-7.75
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,-5.97
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (RMS),A,21.5
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,80.6
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.06
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.12
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.65
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,60.8
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.9
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,33.5
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.6
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.64
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
930749,BRANDFIELD RD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.45
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.47
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,-15.85
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,-10.71
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,-6.39
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.9
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.32
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.92
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,51.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.5
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.72
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,57.1
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.79
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.63
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
930749,BRANDFIELD RD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.28
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.05
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.39
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,-14.7
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,-9.14
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,-5.79
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (RMS),A,28.7
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.8
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.98
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.34
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,60.6
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.5
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,1.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
930749,BRANDFIELD RD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.68
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.35
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.97
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,-13.89
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,-5.55
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,-6.57
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (RMS),A,30.5
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.7
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.01
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.39
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,52.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,126.3
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.96
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.41
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.59
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.07
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.94
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,-10.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,-9.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,-5.69
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.7
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.5
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.4
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,39.9
