Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.44
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.75
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.41
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,-14.23
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,-12.33
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,-8.06
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (RMS),A,24.1
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.8
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.7
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.44
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.51
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.63
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
930749,BRANDFIELD RD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.08
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.1
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.48
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,-17.7
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,-15.6
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,-9.89
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.1
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.11
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.83
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,39.4
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.08
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.08
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.39
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,-17.67
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,-13.54
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,-11.1
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.4
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.81
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,47.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.5
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.1
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
930749,BRANDFIELD RD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.1
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.53
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.76
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,-17.62
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,-14.43
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,-10.79
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.0
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.07
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.32
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,46.1
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,1.0
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
930749,BRANDFIELD RD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.41
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.81
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.75
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,-20.89
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,-16.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,-13.35
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (RMS),A,27.3
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,92.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.0
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.34
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.82
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,51.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.85
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.66
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
930749,BRANDFIELD RD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.16
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.02
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.86
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,-23.78
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,-18.06
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,-13.32
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (RMS),A,29.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.1
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.75
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.38
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.28
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.36
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
930749,BRANDFIELD RD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.46
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.78
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.38
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,-23.77
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,-20.13
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,-12.36
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (RMS),A,30.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,107.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,98.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.1
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,57.7
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,122.0
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.21
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.35
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.83
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.34
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,-25.83
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.43
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,-14.74
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,N Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,115.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.98
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.29
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,44.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.84
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,48.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.99
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.84
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.37
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.19
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,-26.86
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,-19.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,-14.38
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,N Current (RMS),A,35.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,118.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.7
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.48
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.3
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.23
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
