Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
930749,BRANDFIELD RD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.6
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.88
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.2
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,-26.16
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,-21.11
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,-14.19
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,N Current (RMS),A,35.1
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,116.3
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,101.2
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.3
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.89
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.25
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.42
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.9
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.49
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.2
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
930749,BRANDFIELD RD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.92
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.06
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.76
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,-26.76
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,-20.32
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,-15.47
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,N Current (RMS),A,35.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,120.9
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,100.8
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.27
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.51
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.56
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,118.9
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
930749,BRANDFIELD RD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.28
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.89
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.13
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,-21.53
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,-15.43
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,-11.57
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,N Current (RMS),A,32.7
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.3
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.92
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.96
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,34.1
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.07
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,48.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.3
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
930749,BRANDFIELD RD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.42
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.78
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.77
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,-24.29
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,-20.25
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,-15.58
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,N Current (RMS),A,30.1
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,109.9
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.9
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.2
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.08
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.46
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,47.3
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.93
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.28
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.19
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,-25.8
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,-20.41
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,-16.18
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,N Current (RMS),A,31.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,113.7
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,97.7
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.9
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.77
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,1.2
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
930749,BRANDFIELD RD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.78
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.02
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.65
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,-24.71
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,-20.21
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,-14.84
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,N Current (RMS),A,32.8
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,110.9
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.2
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.15
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,34.9
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.62
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.1
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
930749,BRANDFIELD RD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.95
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.15
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.25
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,-22.99
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,-18.76
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,-14.33
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.3
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.1
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.63
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.5
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.04
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,46.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.86
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.5
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.93
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,-21.67
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,-17.68
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,-14.63
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.29
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,50.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.93
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,63.1
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.9
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
930749,BRANDFIELD RD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.9
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.82
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.32
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,-22.41
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,-16.94
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,-14.94
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,35.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.02
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,50.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
