Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
930749,BRANDFIELD RD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.94
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.11
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.13
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,-22.58
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,-18.43
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.74
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,99.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.1
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.9
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.81
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.37
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,-22.35
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,-18.18
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,-14.86
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.4
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.9
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.82
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.66
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.1
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.49
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.51
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.73
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.11
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,-22.12
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,-16.82
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,-13.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (RMS),A,29.3
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.5
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.7
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.38
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,53.3
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.9
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.9
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.69
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.27
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,-22.79
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,-17.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,-15.34
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (RMS),A,28.3
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,101.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,84.3
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.09
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.13
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,56.1
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.1
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.56
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.69
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.29
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,-22.62
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,-17.17
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,-15.15
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (RMS),A,29.0
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.9
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.92
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.82
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,67.4
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,112.8
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
930749,BRANDFIELD RD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.84
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.44
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.86
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,-24.04
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,-19.12
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,-16.23
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.3
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.15
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.79
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,46.8
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.22
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,66.0
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.9
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
930749,BRANDFIELD RD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.62
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.77
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.66
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,-22.83
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,-16.67
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.99
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.6
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.28
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,49.9
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.54
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,70.1
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,120.8
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.28
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.55
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.74
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-17.95
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,-16.09
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (RMS),A,32.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,106.3
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.19
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,48.4
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.5
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,65.9
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,116.5
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.18
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
930749,BRANDFIELD RD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.55
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.79
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.94
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,-26.66
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,-22.3
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,-19.71
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (RMS),A,32.6
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,115.8
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.1
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.81
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,42.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,71.1
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,120.5
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
930749,BRANDFIELD RD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.53
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.5
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.44
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,-27.41
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,-21.07
