Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,-19.3
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,118.0
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.5
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.7
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.01
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,31.8
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.22
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,67.8
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.9
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
930749,BRANDFIELD RD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.25
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.15
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.74
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,-27.81
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,-22.49
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,-20.86
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,120.5
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,101.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.6
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.98
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.57
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,36.3
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.03
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,67.5
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,119.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
930749,BRANDFIELD RD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.76
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.31
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.24
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,-26.27
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,-23.22
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,-20.42
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,113.5
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,103.0
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.93
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.42
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,40.8
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.49
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,67.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,121.1
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (RMS),A,4.9
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.79
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.56
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.39
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,-26.27
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,-24.31
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,-21.39
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,115.1
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,109.2
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.13
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.1
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.89
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,77.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,131.6
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.6
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
930749,BRANDFIELD RD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.39
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.77
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.08
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,-26.89
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,-24.57
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,-22.22
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (RMS),A,24.0
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,116.3
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,108.2
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.1
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.06
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.83
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.18
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,74.8
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,128.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.04
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
930749,BRANDFIELD RD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.65
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.95
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.25
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,-23.33
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,-20.7
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,-17.71
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,103.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,96.3
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.81
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,45.3
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.41
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,79.0
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,132.2
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.45
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.37
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.43
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,-24.65
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,-23.36
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,-19.56
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (RMS),A,20.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,107.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,105.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.92
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,43.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.44
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,79.1
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,132.5
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.2
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
930749,BRANDFIELD RD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.85
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.41
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,-25.57
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,-23.64
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,-20.61
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,110.2
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,105.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.9
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,47.8
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.39
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,78.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,132.2
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.6
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.36
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.87
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.5
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,-24.24
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,-23.69
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,-20.55
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (RMS),A,20.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,105.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.5
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.07
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,45.3
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.98
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,134.9
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
930749,BRANDFIELD RD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.59
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.73
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,-21.98
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-21.27
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,-19.17
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (RMS),A,18.3
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.5
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.8
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.02
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,37.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
