Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.99
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,84.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,138.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,1.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.19
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.64
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.23
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,-19.75
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.21
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (RMS),A,16.5
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.9
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.94
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.27
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.47
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,83.8
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,139.8
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.24
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
930749,BRANDFIELD RD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.61
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.92
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.85
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,-22.35
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,-21.83
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,-20.64
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.9
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,101.2
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.2
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,38.57
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,101.2
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,161.9
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
930749,BRANDFIELD RD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.83
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.91
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.52
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.2
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,-21.86
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,-20.27
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,104.9
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,103.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.2
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.11
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,57.5
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,40.19
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,104.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,168.7
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930749,BRANDFIELD RD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.38
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.53
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.81
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,-23.56
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,-22.89
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,-21.29
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (RMS),A,18.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.5
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,107.4
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,100.5
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.22
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,62.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,41.06
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,103.1
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,172.9
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
930749,BRANDFIELD RD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.26
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.63
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.48
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,-22.84
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,-22.66
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,-18.89
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,104.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,106.2
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.99
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,48.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,40.38
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,102.9
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,170.5
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.43
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.47
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.42
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,-23.64
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,-23.17
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,-20.96
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,107.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,108.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,98.5
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.53
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,44.8
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,38.53
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,95.9
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,162.4
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.42
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.73
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.02
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.01
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,-23.51
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,-21.76
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,105.5
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.5
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,39.37
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,98.8
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,165.7
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.71
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.43
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.72
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,-23.56
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,-22.86
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,-22.53
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,109.1
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,107.4
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.2
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.87
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,43.5
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,40.99
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,107.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,173.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
930749,BRANDFIELD RD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.77
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.82
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.27
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,-21.23
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,-22.34
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,-21.9
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (RMS),A,16.5
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,99.8
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,105.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.3
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.28
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,48.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,38.52
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,105.0
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,162.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
