Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
930749,BRANDFIELD RD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.61
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.75
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.94
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,-24.75
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,-26.25
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,-23.03
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,112.8
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,121.5
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,109.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.55
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.89
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,52.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.3
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,38.28
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,102.5
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,162.2
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.4
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.58
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.25
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.98
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.21
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,-19.34
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,-20.72
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,-17.58
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.0
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.4
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.8
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.13
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,46.3
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.04
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,70.2
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,120.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.07
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.46
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.35
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,-22.91
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,-17.41
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,-13.3
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (RMS),A,29.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,110.8
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.1
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.46
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930749,BRANDFIELD RD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.03
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.47
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.15
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,-16.17
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.54
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,112.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,97.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.9
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.19
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.13
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.5
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.36
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
930749,BRANDFIELD RD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.33
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.42
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.22
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,-23.01
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,-16.01
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,-11.72
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (RMS),A,34.3
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,110.9
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.9
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.21
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.76
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
930749,BRANDFIELD RD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.13
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.08
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.36
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.62
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,-19.35
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,-12.31
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,30.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,104.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,9.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.86
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.59
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.75
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.78
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,-21.75
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,-18.13
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,-14.04
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,23.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.3
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.22
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.66
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.59
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,-24.21
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,-19.77
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,-15.56
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.6
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,98.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.0
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.36
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
930749,BRANDFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.96
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.85
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.81
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,-22.04
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,-18.85
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,-15.05
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,24.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.5
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,93.1
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.38
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,41.5
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
