Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
930749,BRANDFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.45
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.36
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.65
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.95
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,-20.01
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,-15.73
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.6
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,99.1
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
930749,BRANDFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.81
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.74
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.82
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,-25.12
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,-21.86
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,-17.04
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,109.0
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,102.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.1
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,1.7
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
930749,BRANDFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.46
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.64
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.23
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,-26.14
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,-21.9
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,-17.8
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,113.9
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,102.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.76
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.18
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.76
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.94
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,-25.05
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,-21.78
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,-16.07
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,29.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,102.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,9.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
930749,BRANDFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.3
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.87
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.59
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,-26.56
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,-22.59
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,-14.94
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,35.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,116.8
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,107.8
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.7
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.45
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.38
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.85
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.83
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,-23.83
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,-18.32
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,-9.75
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,37.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,111.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,101.5
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.62
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.77
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.09
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,-21.9
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,-16.1
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,-10.59
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,32.9
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.9
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.67
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.71
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.91
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.88
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,-25.51
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,-17.44
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,-13.66
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,120.1
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,101.8
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.5
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.38
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.51
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.29
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
930749,BRANDFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.22
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.06
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.75
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,-26.32
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,-18.25
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,-12.47
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,38.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,124.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,107.6
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.8
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.71
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.11
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.96
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.52
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.11
