Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.32
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,-26.43
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,-15.14
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,-13.43
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,39.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,125.3
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,102.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.6
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.38
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.09
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.7
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
930749,BRANDFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.1
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.07
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.88
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,-23.31
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,-10.12
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,-12.76
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,45.8
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,112.8
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.2
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.27
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.77
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
930749,BRANDFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.23
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.03
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.41
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,-24.88
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,-11.05
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,-12.65
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,47.1
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,120.5
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.1
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.34
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.19
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
930749,BRANDFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.71
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.03
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.75
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.76
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,-8.23
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.6
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,45.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,117.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.5
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.27
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.82
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,49.3
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.8
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.72
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.55
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
930749,BRANDFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.45
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.53
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.18
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,-26.65
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,-13.9
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,-10.36
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,45.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,127.5
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,100.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.15
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.12
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,59.6
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,127.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.59
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,1.68
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
930749,BRANDFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.05
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.5
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.25
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.16
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,-17.64
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,-11.46
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,30.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,114.2
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,113.3
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.87
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.19
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,43.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,113.3
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.7
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
930749,BRANDFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.93
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.53
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.81
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,-24.72
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,-12.83
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.68
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,40.2
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,121.2
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,101.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.8
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.11
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.93
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.72
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,39.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.55
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.22
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.71
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,-27.31
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,-13.63
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,-12.84
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,46.3
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,133.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,104.9
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,91.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.81
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.73
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.37
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,67.8
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,150.5
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,6.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.63
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.28
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.89
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.15
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.77
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,-27.15
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,-12.76
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,-10.52
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,50.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,130.2
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.14
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.5
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,48.9
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,121.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,1.7
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.03
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.29
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.51
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.4
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,-24.85
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,-13.11
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,-9.69
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,45.2
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,104.5
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
