Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.81
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.83
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,49.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,118.9
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.17
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
930749,BRANDFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.4
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.95
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.95
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,-25.9
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,-7.72
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.67
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,57.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,126.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,96.8
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.9
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.36
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.4
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,50.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,121.7
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.82
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.55
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
930749,BRANDFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.55
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.24
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.38
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,-24.63
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,-12.05
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,-4.17
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,50.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,123.5
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,106.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.33
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.83
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.06
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,40.7
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.8
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.09
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
930749,BRANDFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.51
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,22.36
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.38
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,-24.22
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,-10.9
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,-3.34
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,51.7
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,124.4
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,108.5
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.69
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.84
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,34.8
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.03
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.33
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930749,BRANDFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.41
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,22.07
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.51
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,-20.7
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,-9.48
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,-8.55
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,35.7
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,114.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,104.0
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.5
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.8
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.28
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.84
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.3
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.4
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.75
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.15
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
930749,BRANDFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.75
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.52
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.05
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,-20.8
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,-13.16
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,-9.9
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,112.7
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,109.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.69
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.21
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,52.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,129.8
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.01
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.74
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
930749,BRANDFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.94
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.79
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.14
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,-20.81
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,-12.05
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,-9.58
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,36.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.7
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.5
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.69
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.91
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.4
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.17
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
930749,BRANDFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.47
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.41
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,-25.89
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,-17.13
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,-11.06
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,41.5
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,127.0
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,112.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.9
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.63
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.38
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,37.5
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,103.4
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.67
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
930749,BRANDFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.36
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.82
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.33
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.35
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,-13.09
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,-9.53
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,42.6
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,118.6
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,100.1
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.63
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.57
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.52
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,42.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.9
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,128.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.94
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.48
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.76
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,-25.8
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,-15.45
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,-9.95
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,48.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,128.8
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,108.5
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.9
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.21
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.45
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.41
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,54.8
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,162.6
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
