Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.85
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.88
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.78
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
930749,BRANDFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.53
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.94
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.05
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,-28.28
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,-10.26
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,-10.65
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,60.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,138.9
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,101.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,88.7
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.03
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.61
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.65
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,54.9
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,151.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.07
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.56
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.41
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.77
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.82
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.62
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.28
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,-26.55
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,-15.11
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,-8.16
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,52.8
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,131.6
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,108.9
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.8
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.85
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.35
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.63
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,40.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.1
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,129.8
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.33
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.62
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.97
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.75
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.52
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.49
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,-26.7
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,-7.34
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,-9.03
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,61.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,133.1
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.9
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.7
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.74
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.19
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,45.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,113.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,130.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,137.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.74
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.6
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.06
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.07
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.02
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
930749,BRANDFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.69
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.37
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.16
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,-21.05
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,-4.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.29
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,53.1
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,112.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,91.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.29
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.93
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.49
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,38.7
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,129.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.33
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.76
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.3
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.75
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
930749,BRANDFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.65
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.62
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.01
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,-22.97
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,-12.01
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,-11.15
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,39.7
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,119.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,101.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.06
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.11
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.55
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,127.0
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.9
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,9.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.59
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.38
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.68
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
930749,BRANDFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.11
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.33
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.28
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,-23.44
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,-13.22
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,-9.49
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,45.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,119.9
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,102.9
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.42
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.71
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.93
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,37.2
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,138.4
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,118.8
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,2.2
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.64
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.19
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.61
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
930749,BRANDFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.24
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.97
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.88
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,-22.67
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,-13.36
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,-8.89
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,41.4
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,117.2
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.7
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.84
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.01
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.62
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,132.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,130.2
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.93
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.18
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.83
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.25
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.02
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.98
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,-23.01
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,-13.32
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,-11.51
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,42.6
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,120.8
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.81
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.91
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.75
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.2
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.7
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.8
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.73
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.35
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
930749,BRANDFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.22
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.52
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.84
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.8
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,-12.59
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.58
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,47.5
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,123.0
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,99.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,94.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.66
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.17
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.03
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,137.2
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
