Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.91
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.08
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.07
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.87
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.55
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.69
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.74
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,-21.8
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,-12.02
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.38
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,48.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,114.0
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.0
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.09
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.81
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.71
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.4
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.5
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,3.0
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
930749,BRANDFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.18
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.46
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.25
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,-22.66
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,-16.05
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,-10.89
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,114.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,105.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.71
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.53
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.08
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,35.1
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.3
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.06
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.27
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.04
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,-24.39
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,-19.26
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,-13.83
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,121.1
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,117.5
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,95.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.25
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.84
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.91
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,122.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,5.7
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.57
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
930749,BRANDFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.04
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.11
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.1
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,-25.99
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,-18.91
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,-12.03
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,127.6
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,119.4
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,91.5
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.83
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.24
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.53
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,4.2
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.81
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.41
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.08
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.98
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,-25.53
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,-19.75
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,-11.98
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,38.7
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,127.7
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,121.2
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.3
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.11
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.78
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,41.6
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.99
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.64
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
930749,BRANDFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.45
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.48
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.22
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,-24.87
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,-22.79
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,-10.66
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,42.3
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,123.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,129.3
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,94.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.51
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.97
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,44.2
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,118.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.33
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.59
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
930749,BRANDFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.54
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.98
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,20.6
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,-23.02
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,-20.88
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,-6.08
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,50.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,124.7
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,130.6
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,94.2
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.46
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.14
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.77
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,1.2
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.21
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.66
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.04
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.21
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.92
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
930749,BRANDFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,19.41
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,23.59
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,22.29
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.78
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,-23.99
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,-15.67
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,132.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,146.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,119.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.7
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.48
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.63
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.53
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.88
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,18.67
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,23.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,21.48
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,-23.25
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,-22.23
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,-14.43
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,27.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,129.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,138.5
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,112.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.09
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.41
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.3
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.13
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.55
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.41
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
