Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
930749,BRANDFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,18.65
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,23.4
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,21.87
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,-26.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,-21.97
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,-15.48
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,31.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,138.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,139.5
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,117.3
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.32
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.23
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.26
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.98
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,18.69
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,23.01
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,21.94
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,-26.49
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,-22.35
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.4
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,36.5
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,139.8
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,138.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,114.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.43
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.13
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.23
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,121.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.59
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.69
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.95
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,18.12
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,22.49
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,21.59
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,-28.92
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,-23.09
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,-15.01
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,42.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,147.5
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,140.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,115.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.05
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.23
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.89
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,38.8
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.4
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.85
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.84
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.48
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.61
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
930749,BRANDFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,18.69
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,23.16
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,21.81
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,-28.07
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,-22.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,-15.53
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,38.4
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,144.7
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,137.5
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,116.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.32
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.97
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.19
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.18
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.62
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
930749,BRANDFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,18.95
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,23.4
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,22.45
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,-31.55
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,-22.32
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,-15.17
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,50.3
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,158.4
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,140.0
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,118.0
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.08
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.62
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.07
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,37.5
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.5
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.02
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.26
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
930749,BRANDFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.99
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.13
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,21.69
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,-31.84
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,-24.34
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,48.4
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,155.5
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,139.5
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,122.8
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.36
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.58
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.42
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.48
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.74
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.76
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
930749,BRANDFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.03
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.77
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,20.98
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,-29.99
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,-24.24
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,-18.67
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,39.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,144.1
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,137.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,122.0
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.83
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.8
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.77
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.01
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
930749,BRANDFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.83
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.43
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,21.28
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,-33.02
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,-25.94
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,-19.38
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,44.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,157.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,145.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,125.5
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.09
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,41.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.48
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.2
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.02
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.34
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930749,BRANDFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.96
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.83
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,20.69
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,-33.08
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,-25.34
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,-16.73
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,157.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,141.5
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,115.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.76
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.86
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.67
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
930749,BRANDFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.66
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.74
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,20.89
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,-31.37
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,-24.67
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,-18.58
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,44.0
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,152.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,139.5
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,122.1
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
