Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.05
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.93
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,45.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,4.8
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,4.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.07
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.14
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.15
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.27
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.46
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
930749,BRANDFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.15
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.77
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.67
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,-31.55
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,-23.39
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,-18.23
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,43.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,152.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,135.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,116.7
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.8
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,36.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.09
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.49
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.36
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.42
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
930749,BRANDFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.74
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.22
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,20.92
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,-31.76
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-23.59
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,-18.81
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,46.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,154.9
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,137.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,122.5
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.54
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.41
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,49.7
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.53
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.49
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.52
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.44
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.36
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.57
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,22.11
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,21.75
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,-32.36
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-23.15
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,-16.41
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,52.8
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,159.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,139.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,119.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.24
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,60.9
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,135.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.89
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.21
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.79
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
930749,BRANDFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.67
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,22.54
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,21.07
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,-31.62
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-21.55
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,-18.83
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,45.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,155.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,134.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,123.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.89
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.57
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.54
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.72
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.44
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.24
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,22.37
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,20.66
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,-34.93
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-23.52
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-23.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,44.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,168.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,140.7
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,135.9
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.65
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,2.9
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.75
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.54
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.52
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.03
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.78
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.74
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,-27.96
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,-20.71
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,-21.58
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,32.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,141.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,129.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,127.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.22
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.73
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,4.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.13
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.21
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.39
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
930749,BRANDFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.35
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,22.05
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,20.27
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,-32.18
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.5
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,-20.76
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,45.2
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,156.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,131.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,127.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.26
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,37.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.92
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.03
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.89
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.92
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.66
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
930749,BRANDFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.79
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.29
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,-32.66
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,-20.19
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.28
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,49.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,158.3
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,127.3
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,113.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.29
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.49
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.41
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.73
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.56
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.7
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
930749,BRANDFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,18.15
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,22.03
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,20.25
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,-33.84
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,-22.39
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-18.63
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,48.5
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,166.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,136.3
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,120.1
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.72
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.47
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
