Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,15.3
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.12
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.14
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.79
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
930749,BRANDFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.22
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.98
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,20.04
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,-33.2
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,-18.3
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.38
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,58.9
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,161.1
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,124.1
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,108.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.79
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.74
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.62
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.7
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.24
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.47
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.55
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.42
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.44
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,22.02
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.67
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,-33.1
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,-17.93
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,-13.09
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,59.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,159.5
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,123.3
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,103.7
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.87
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.92
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.09
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.42
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.39
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.43
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.55
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,22.49
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,20.44
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,-32.55
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-18.66
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,-12.51
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,58.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,157.7
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,126.9
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.24
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.89
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.25
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.75
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.65
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
930749,BRANDFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.37
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,22.2
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,20.03
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,-27.28
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,-17.82
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,-14.06
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,139.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,123.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,107.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.12
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.9
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.7
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,3.3
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.75
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.89
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.12
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,20.13
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,-32.44
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-19.48
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.11
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,53.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,157.2
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,124.2
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,115.4
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.25
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.63
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,4.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.79
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.86
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.51
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.09
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
930749,BRANDFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.93
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.08
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.57
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,-29.03
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,-17.19
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,-14.5
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,49.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,142.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,118.9
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,106.4
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.11
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.08
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,38.5
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.91
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.32
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.06
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.02
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.54
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.68
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,-32.82
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,-17.49
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,-13.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,59.9
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,158.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,117.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,101.3
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.11
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.49
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.45
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.93
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.53
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.67
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,-30.75
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,-16.67
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,-12.59
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,59.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,150.7
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,114.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,101.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.22
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.78
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,8.7
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.77
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.95
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.67
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.45
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.69
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,20.28
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,-32.75
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,-19.87
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,-17.83
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,53.9
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,157.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,124.2
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,117.9
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.44
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.39
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
