Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.51
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
930749,BRANDFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.9
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.77
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.32
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,-26.21
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,-18.91
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,-17.06
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,37.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,133.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,118.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,112.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,31.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.24
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.62
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.48
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.71
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.72
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.9
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,-27.94
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-19.03
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,-13.31
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,46.5
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,138.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,115.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,97.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.56
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.96
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.24
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.67
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.8
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.15
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.5
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.76
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,-32.25
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-23.04
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,-18.76
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,44.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,155.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,131.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,115.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.68
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.57
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,40.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.99
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.18
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
930749,BRANDFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.55
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.9
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.6
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,-28.89
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-20.9
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,-18.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,40.5
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,142.8
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,121.2
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,112.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.29
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.2
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.59
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.2
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,120.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,2.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.86
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.38
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.51
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.99
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.82
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.02
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,-30.41
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,-23.18
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,-19.12
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,147.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,128.5
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,116.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.56
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.81
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.58
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.34
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.08
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.06
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
930749,BRANDFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.9
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.68
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,-29.48
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-23.76
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,-20.72
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,34.9
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,143.9
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,132.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,123.9
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.67
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,31.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.59
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.42
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
930749,BRANDFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.95
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.16
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.85
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,-27.38
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,-22.06
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,-15.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,136.3
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,125.9
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,108.9
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.81
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,1.6
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.58
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.66
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.31
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.22
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.34
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,-32.62
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,-24.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,-20.13
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,44.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,155.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,135.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,122.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.08
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,58.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,118.6
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.8
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.98
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
930749,BRANDFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.64
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.29
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.67
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,-29.53
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,-22.35
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,-18.98
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,37.9
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,143.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,127.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,115.6
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.36
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.77
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,45.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.6
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.73
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.34
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.96
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
