Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
930749,BRANDFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,18.73
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.15
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.85
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,-27.35
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,-19.16
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,-13.48
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,43.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,142.6
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,123.6
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,104.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.93
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.62
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.02
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.48
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.05
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.91
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.32
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,20.42
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.91
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,-17.84
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,-10.71
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,128.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,116.6
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.0
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.98
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.79
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,48.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.01
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.27
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.42
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
930749,BRANDFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.97
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.41
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.11
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,-23.06
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,-17.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.05
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,46.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,123.2
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,112.6
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.04
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.36
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,42.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.9
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.28
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.81
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
930749,BRANDFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.13
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.55
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.57
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,-24.82
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,-21.28
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,-9.67
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,44.7
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,120.6
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,118.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.0
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.67
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.6
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,62.5
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,121.9
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.16
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.72
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.41
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.72
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.32
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.43
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.36
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,-28.74
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,-21.03
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,-12.89
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,44.9
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,133.6
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,116.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.5
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.24
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.01
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.96
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,66.2
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,130.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.63
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.05
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.57
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.97
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.94
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,-30.52
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,-22.54
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,-14.95
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,46.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,143.7
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,123.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.5
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.44
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.07
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,52.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.7
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,4.0
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.34
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.37
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
930749,BRANDFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.86
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.31
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.65
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,-27.86
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,-18.94
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.01
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,41.9
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,130.7
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,109.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.62
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.72
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,60.0
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,128.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.37
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.79
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.52
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.41
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,-29.22
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,-20.59
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,-15.95
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,40.4
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,138.2
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,118.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.7
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.55
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,43.7
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.09
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.56
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.31
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.24
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.17
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,-27.27
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,-17.88
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,-13.56
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,39.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,131.2
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,108.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.88
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.6
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,56.6
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,4.9
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.24
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
930749,BRANDFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.34
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.45
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.99
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,-26.71
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,-17.66
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,-11.02
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,43.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,126.7
