Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,104.9
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.12
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,65.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.7
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.67
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
930749,BRANDFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.45
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.47
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.88
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,-28.68
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,-19.44
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,-16.11
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,39.2
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,136.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,109.9
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.3
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.44
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.01
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,52.4
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,106.7
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.96
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.54
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.91
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.45
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,-26.43
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,-13.71
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,-10.76
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,45.4
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,130.2
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,98.5
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.4
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.32
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,53.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.7
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.36
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,39.5
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
930749,BRANDFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.19
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.55
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.32
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,-24.78
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,-17.41
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,-12.79
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,35.9
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,126.3
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,110.9
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.7
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.86
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.4
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,47.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.62
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,58.3
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.54
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.71
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.97
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.83
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.53
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.63
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,-17.61
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,-13.15
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,31.9
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,119.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,105.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.5
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.22
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.5
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.87
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.2
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.37
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,49.9
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
930749,BRANDFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.44
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.57
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.54
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,-18.12
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,-14.5
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,-12.31
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,104.2
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.4
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.94
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.01
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.37
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.14
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.58
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
930749,BRANDFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.82
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.92
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.43
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,-14.33
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,-14.36
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,-12.74
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,16.5
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.9
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.2
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.49
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.8
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
930749,BRANDFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.39
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.95
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.54
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,-19.05
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,-13.59
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,-12.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,24.9
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,102.6
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,93.6
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.6
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.86
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.52
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,2.6
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.49
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.83
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.54
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.2
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,-23.06
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,-18.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,-15.18
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.9
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.8
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.7
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.06
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.62
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.72
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,-24.86
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,-18.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.71
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,38.3
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,111.7
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,96.7
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.86
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,50.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
