Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.83
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.9
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.89
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,-26.23
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,-23.42
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.55
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,118.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,113.7
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,92.8
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.95
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
930749,BRANDFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.32
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.8
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,-25.27
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,-19.87
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,-16.41
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,32.8
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,115.2
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,102.3
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.6
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.03
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.85
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,43.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.43
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.91
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
930749,BRANDFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.87
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.67
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.19
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,-26.45
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,-21.27
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,-17.96
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,34.7
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,118.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,104.3
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.7
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.66
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,49.5
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.44
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.24
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.42
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,-27.03
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,-21.83
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.87
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,33.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,119.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,104.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.15
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.68
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,46.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.04
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.43
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.26
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,-27.46
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,-19.96
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,-15.97
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,36.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,120.7
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.5
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.32
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,33.5
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
930749,BRANDFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.93
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.86
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.66
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,-28.07
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,-22.09
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,-18.53
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,123.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,105.3
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.1
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.06
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,46.1
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.3
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.69
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.39
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.78
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.61
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.69
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,-29.63
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,-22.72
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.87
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,39.6
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,130.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,108.1
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.16
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,36.6
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.1
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.52
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.66
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
930749,BRANDFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.32
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.46
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.59
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,-30.32
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,-23.78
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,-19.66
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,34.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,133.4
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,113.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,96.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.49
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.68
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
930749,BRANDFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.74
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.07
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,-29.15
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,-23.94
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,-17.69
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,34.1
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,127.1
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,112.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.1
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.92
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.57
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
