Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
930749,BRANDFIELD RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.43
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.94
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.22
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,-30.98
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,-25.56
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,-19.15
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,135.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,120.2
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.21
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.61
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.55
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
930749,BRANDFIELD RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.7
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.41
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.34
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,-30.15
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,-25.05
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,-20.17
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,34.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,132.7
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,117.7
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,99.8
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.25
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.51
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
930749,BRANDFIELD RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.18
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.97
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.21
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,-29.74
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,-24.67
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,-19.84
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,35.2
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,130.2
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,115.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,98.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.02
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,54.7
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.4
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.36
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,2.7
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.92
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.18
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.42
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,-29.87
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-25.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,-20.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,34.4
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,131.8
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,117.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.8
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.67
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,44.6
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.91
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.7
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.49
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.99
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.25
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,-29.14
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,-24.16
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,-19.62
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,35.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,127.4
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,112.2
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.67
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,45.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,5.5
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.63
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
930749,BRANDFIELD RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.46
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.47
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.66
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,-30.51
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,-25.29
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,-20.28
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,36.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,133.7
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,118.7
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,100.9
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.04
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,51.3
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.35
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.25
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.64
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.39
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.9
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,-27.71
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,-23.4
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,-18.87
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,33.5
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,124.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,111.7
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,47.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.09
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,44.3
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.5
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
930749,BRANDFIELD RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.56
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.85
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,-24.24
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,-21.04
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,-16.73
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,28.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,115.1
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,108.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.86
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,56.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.72
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.56
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.7
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.4
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.67
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,-24.44
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,-20.62
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,-17.02
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,116.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,109.5
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,93.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,46.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.94
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,53.7
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.5
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
