Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.04
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.73
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.42
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,-24.79
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,-20.43
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.28
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,119.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.5
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.09
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,40.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.61
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,54.4
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.36
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.92
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.56
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.32
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,-25.22
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,-21.43
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,-17.76
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,25.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,122.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,112.1
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,94.6
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.62
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.56
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,58.8
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.3
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
930749,BRANDFIELD RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.95
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.83
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.14
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,-24.06
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.97
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,-17.12
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,27.6
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,116.0
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,106.6
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.77
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.11
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,56.5
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.35
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.77
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.18
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,-26.29
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,-21.11
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.47
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,124.7
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,109.1
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.0
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.39
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.04
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.25
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,49.2
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
930749,BRANDFIELD RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.41
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.49
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.06
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,-24.19
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,-19.67
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,-17.67
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,28.1
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,115.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,103.9
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.7
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.25
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,50.1
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.27
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,55.6
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.43
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
930749,BRANDFIELD RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.84
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.5
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.58
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,-25.07
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-19.04
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,-17.72
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,30.6
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,119.8
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,104.7
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,98.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.91
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,50.0
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.3
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,55.2
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
930749,BRANDFIELD RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.9
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.66
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.1
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,-22.88
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,-18.33
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.44
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,112.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,100.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,96.5
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.02
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,48.5
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.21
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,55.0
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
930749,BRANDFIELD RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.25
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.95
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.76
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,-21.17
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,-18.78
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,-17.34
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,106.0
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,102.1
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.5
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.27
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,58.6
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.3
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.16
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,58.1
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.7
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
930749,BRANDFIELD RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.61
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.09
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,-19.32
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,-19.69
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,-17.62
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,16.9
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,100.7
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,105.4
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.1
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.47
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,54.4
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.28
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,55.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
930749,BRANDFIELD RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.18
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.95
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.74
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,-21.56
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,-20.32
