Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.79
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,20.3
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,107.8
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,107.7
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,99.6
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.38
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.16
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,54.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.11
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,53.7
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.29
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
930749,BRANDFIELD RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.78
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.38
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.35
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,-24.74
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,-23.09
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,-20.55
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,122.1
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,119.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,111.2
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.15
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,53.9
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.7
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.44
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,58.2
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.4
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
930749,BRANDFIELD RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.97
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.08
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,-17.91
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,-16.28
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,-15.62
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.9
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,93.8
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.8
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.76
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,54.4
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.1
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.04
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,73.9
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,126.6
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.25
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
930749,BRANDFIELD RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.52
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.05
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.97
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.12
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,-18.96
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.88
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,24.8
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,116.9
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,106.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.7
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.84
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,55.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.59
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,73.3
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,125.3
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,4.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.31
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
930749,BRANDFIELD RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.77
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.51
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.28
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,-20.14
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,-16.98
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,-15.84
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,106.8
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.3
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.89
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,53.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.09
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,76.5
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.9
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,4.4
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.79
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
930749,BRANDFIELD RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.31
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.45
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.76
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,-21.67
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,-18.96
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,-17.79
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,113.2
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,104.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.5
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.49
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,47.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.04
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,86.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,131.5
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.52
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930749,BRANDFIELD RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.33
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.58
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.96
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,-26.64
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,-23.45
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,-21.22
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,126.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,116.7
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,107.9
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.39
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,40.5
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.36
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,91.7
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,138.3
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.32
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.81
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.26
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
930749,BRANDFIELD RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.26
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.23
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.61
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,-25.86
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,-23.28
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,-20.79
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,119.9
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,113.5
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.02
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,51.9
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,62.9
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.34
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.32
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
930749,BRANDFIELD RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.81
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.88
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.33
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,-30.37
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,-22.25
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,-19.99
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,42.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,135.9
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,108.9
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,102.3
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.84
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,61.1
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.7
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.87
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
930749,BRANDFIELD RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.77
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.74
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.62
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,-28.25
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,-20.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,-18.32
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,39.0
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,126.3
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,100.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.95
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,50.1
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
