Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.49
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
930749,BRANDFIELD RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.64
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.23
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,-29.77
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,-22.56
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,-18.5
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,42.1
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,130.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,108.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.72
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,44.3
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.57
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.86
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
930749,BRANDFIELD RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.06
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.88
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.86
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.9
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,-22.69
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,-13.83
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,28.7
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,108.8
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.5
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.94
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.77
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.76
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.84
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,-25.28
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,-20.98
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,-14.63
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.8
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,99.4
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.58
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,5.7
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.36
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.78
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.34
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.59
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,-26.92
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,-20.96
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,-15.76
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,118.2
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,101.4
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.9
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.62
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.98
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,36.5
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.3
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
930749,BRANDFIELD RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.8
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.73
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.48
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,-24.9
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,-20.02
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,-13.45
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,112.1
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.2
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.9
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.05
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.63
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.63
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.77
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,-22.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,-17.07
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.31
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,29.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,105.4
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,98.2
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.3
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.75
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,48.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.99
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.7
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.57
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.12
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,-22.44
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,-13.95
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,-11.61
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,33.0
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.2
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.1
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.1
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.46
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
930749,BRANDFIELD RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.58
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.31
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.24
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,-21.99
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,-16.99
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,-10.75
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,32.3
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,30.1
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.45
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.2
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.99
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,-23.46
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,-18.1
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,-10.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,39.2
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,98.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.1
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
