Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.89
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.36
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.29
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,-22.66
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,-17.02
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,-9.88
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,37.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.69
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.96
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
930749,BRANDFIELD RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.41
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.22
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.61
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,-24.14
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,-18.08
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,-10.86
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,35.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,114.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,104.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.54
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,8.7
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.31
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.21
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.75
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,-22.1
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,-14.82
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,-9.28
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,36.8
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.1
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.33
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.04
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.62
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.99
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,-21.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,-15.73
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.91
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,34.7
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.8
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.29
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.89
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,4.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.19
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.83
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.14
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,-21.51
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,-12.4
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,-8.09
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,39.6
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,108.6
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.24
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.77
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.61
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
930749,BRANDFIELD RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.39
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.19
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.44
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,-20.67
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,-12.7
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,-7.41
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,38.4
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.1
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.7
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.05
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
930749,BRANDFIELD RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.62
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.25
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.44
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,-24.04
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,-11.88
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,-8.07
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,45.0
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,119.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.9
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.45
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,41.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.4
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.58
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.13
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.85
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.83
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,-19.99
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,-6.21
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,-5.19
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,44.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,105.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.25
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.83
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,46.1
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,105.0
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.85
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
930749,BRANDFIELD RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.97
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.97
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.07
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,-20.71
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,-7.56
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,-5.89
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,46.8
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.9
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.97
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.24
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
