Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
930749,BRANDFIELD RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.97
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.16
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.72
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,-19.81
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,-6.94
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,-7.9
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,41.0
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.4
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.6
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.15
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
930749,BRANDFIELD RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.94
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.26
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.72
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,-20.76
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,-9.25
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,-8.52
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,39.3
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,110.3
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.4
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.48
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.41
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,37.1
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.1
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
930749,BRANDFIELD RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.73
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.28
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.78
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,-21.65
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,-9.73
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,-8.93
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,43.8
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,115.4
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.6
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.8
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.64
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.6
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,36.3
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.12
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.84
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
930749,BRANDFIELD RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.22
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.53
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.46
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,-20.44
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,-4.98
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,-7.49
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,49.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,109.8
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.5
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.47
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.03
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.96
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.9
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,15.3
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
930749,BRANDFIELD RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.99
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.94
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.01
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,-20.17
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,-5.82
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,-8.75
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,46.3
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,109.3
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.1
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.54
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.07
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.97
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
930749,BRANDFIELD RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.19
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.56
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.59
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,-22.03
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,-8.92
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,-7.61
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,43.3
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,115.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.9
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.1
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.26
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.67
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,47.5
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.7
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.3
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.73
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.93
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.87
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.61
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,-24.02
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,-8.02
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.62
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,49.3
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,124.7
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.4
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.32
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.31
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.48
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,46.8
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.1
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,119.1
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.44
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.89
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
930749,BRANDFIELD RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.13
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.37
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.62
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,-24.35
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,-12.56
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,-7.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,46.3
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,126.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,104.2
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.4
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.54
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.41
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,110.8
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,4.3
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.05
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.7
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.03
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.94
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,-21.75
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,-10.24
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,-7.82
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,40.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,115.5
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,96.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.01
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.49
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.06
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.3
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.13
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
930749,BRANDFIELD RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.94
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.4
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.76
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,-23.29
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,-11.36
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,-7.66
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,48.2
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,120.9
