Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.63
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.71
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,47.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,123.8
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.94
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.98
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.54
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,-20.6
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,-12.22
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,-7.49
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,40.1
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,112.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.6
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.8
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.8
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.56
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,39.7
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,117.5
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.1
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.7
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,11.1
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.31
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.41
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
930749,BRANDFIELD RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.44
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.45
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.85
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,-22.81
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,-12.12
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,-8.74
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,42.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,118.4
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,99.4
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.1
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.45
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.41
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,45.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,111.3
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
930749,BRANDFIELD RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.42
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.69
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.06
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,-22.75
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,-10.87
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,-7.72
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,46.6
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,97.4
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.17
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.63
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.76
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.17
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
930749,BRANDFIELD RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.19
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.74
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.87
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,-24.21
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,-12.77
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,-8.91
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,47.2
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,125.7
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,102.4
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.8
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.51
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.82
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.74
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,45.9
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,121.3
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.14
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.92
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
930749,BRANDFIELD RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.72
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.97
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,-22.19
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,-10.98
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,-7.82
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,45.3
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,116.3
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.47
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.19
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,29.9
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,4.5
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.57
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
930749,BRANDFIELD RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.75
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.93
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.27
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,-24.15
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,-11.35
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,-8.67
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,45.5
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,123.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,103.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.65
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.73
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.33
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,42.2
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,128.7
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.51
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.9
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
930749,BRANDFIELD RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.55
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.34
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.14
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,-25.67
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,-14.28
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,-9.16
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,47.2
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,130.4
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,112.1
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.3
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.75
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.93
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.72
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.1
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.3
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.8
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.82
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.03
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.98
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
930749,BRANDFIELD RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.9
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,22.4
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.25
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,-18.05
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,-4.39
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,-6.14
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,42.5
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,110.7
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,101.4
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.73
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.79
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,54.1
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,119.2
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,43.4
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,9.0
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.8
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.38
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.04
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
930749,BRANDFIELD RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,21.14
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,25.08
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,20.11
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,-15.61
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,-2.42
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,53.4
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,112.8
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,110.4
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.3
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.56
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.43
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,47.3
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.9
