Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,114.7
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.74
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.08
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.5
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
930749,BRANDFIELD RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,20.62
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,23.57
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.43
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,-12.29
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,-1.37
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.61
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,36.5
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,102.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,101.1
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.54
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.89
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.69
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.19
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.48
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.19
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,21.12
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,24.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,22.09
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,-10.56
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,-2.49
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,-4.74
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,101.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,106.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,97.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.77
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.21
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.52
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,62.1
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,126.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,121.4
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.93
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.09
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.62
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,20.74
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,24.4
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,21.89
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,-10.82
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,-5.16
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,-2.68
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.7
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,107.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,95.1
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.12
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.24
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.64
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,66.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.7
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,156.7
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.29
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.84
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.89
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
930749,BRANDFIELD RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,22.25
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,23.95
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,21.16
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,-12.49
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,-6.49
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,-1.31
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,38.7
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,109.1
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,106.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,91.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.86
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.43
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.7
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,59.9
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,131.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,133.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.77
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.68
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.29
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
930749,BRANDFIELD RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.79
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.94
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.4
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,-17.69
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,-9.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,-3.63
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,111.7
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,100.7
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,37.08
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.71
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.07
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,160.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.01
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.45
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.11
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.23
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.52
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
930749,BRANDFIELD RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,18.89
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.65
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.12
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,-15.83
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,-7.78
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,-3.17
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.5
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.45
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.67
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.53
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,118.3
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,9.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.75
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.36
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.24
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
930749,BRANDFIELD RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.71
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.13
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.4
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,-20.32
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,-8.88
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,-10.71
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,42.4
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,112.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,93.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.07
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.47
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.89
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,46.8
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,125.8
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.25
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.32
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.2
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
930749,BRANDFIELD RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.82
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.28
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.17
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,-24.47
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,-13.68
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,-10.71
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,51.3
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,117.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.8
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.93
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.33
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.62
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,43.4
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,129.7
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.9
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.02
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.46
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.88
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.96
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,-29.89
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,-11.44
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,-11.89
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,66.6
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,139.8
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.8
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.01
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.19
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.97
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.6
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
