Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.04
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.34
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.74
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.26
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
930749,BRANDFIELD RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.27
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.34
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.88
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,-27.22
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,-14.87
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.89
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,52.7
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,130.4
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.7
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.89
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.55
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.19
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,35.9
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.8
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,16.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.65
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.87
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.89
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
930749,BRANDFIELD RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.49
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.79
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.44
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,-29.88
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,-18.85
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,-16.36
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,51.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,137.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,110.7
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.4
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.24
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.9
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.93
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
930749,BRANDFIELD RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.39
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.01
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,-19.46
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,-16.68
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.4
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,34.1
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,116.3
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,118.8
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.29
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.74
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
930749,BRANDFIELD RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,21.23
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,24.38
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,22.39
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,-15.07
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,-9.47
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,-4.11
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,111.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,112.1
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,98.6
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.02
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.75
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,40.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.13
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.52
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.47
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,18.05
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,22.55
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,21.01
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,-21.5
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,-15.45
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,-7.67
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,40.0
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,121.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,118.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,97.6
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.11
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.3
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.21
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,4.5
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.23
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.96
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.46
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.77
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,-19.33
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,-12.87
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,-7.79
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,35.5
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,111.1
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,107.9
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.54
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.24
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.26
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.34
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
930749,BRANDFIELD RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.42
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,22.13
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,20.68
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,-22.75
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,-12.77
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.09
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,49.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,120.8
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,110.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.27
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,23.3
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,3.0
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.37
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.48
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
930749,BRANDFIELD RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.01
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.17
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.53
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,-20.17
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,-12.05
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,-5.39
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,43.9
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,108.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,102.0
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.74
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.34
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
930749,BRANDFIELD RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.11
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.58
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,-22.86
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,-13.31
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,-9.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,42.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,123.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,107.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,94.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.47
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.17
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,40.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.2
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.25
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.76
