Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.38
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
930749,BRANDFIELD RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.59
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.5
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.5
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,-24.19
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,-16.29
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,-12.32
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,38.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,124.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,112.4
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.49
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.14
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.18
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.32
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.04
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.87
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.46
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,-23.27
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,-18.22
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.53
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,120.6
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,118.6
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,97.6
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.92
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.61
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.45
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.8
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
930749,BRANDFIELD RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.78
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.54
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,-22.98
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,-9.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,-12.31
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,48.8
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,121.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.4
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,100.6
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.64
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.45
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.31
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.86
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.59
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.05
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.57
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.01
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,-18.84
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,-8.89
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,-11.19
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,108.5
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.3
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,95.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.86
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.28
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.07
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
930749,BRANDFIELD RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.73
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,22.28
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.71
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,-21.39
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,-17.36
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,-10.42
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,31.7
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,119.6
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,121.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,96.6
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.55
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.93
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.21
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.7
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.54
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.4
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.68
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.91
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,-19.68
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,-15.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,-7.4
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,34.7
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,109.5
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.7
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.75
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.05
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.17
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.49
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930749,BRANDFIELD RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.91
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.81
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.81
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,-21.35
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,-12.72
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,-8.08
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,39.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,119.1
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,108.3
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.44
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.27
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.32
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
930749,BRANDFIELD RD COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.72
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.92
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.91
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,-21.25
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-15.44
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,-9.92
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,33.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,115.7
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,111.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.1
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.57
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.98
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.69
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.88
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.8
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.92
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,-21.78
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-15.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,-14.04
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,119.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,113.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.9
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.02
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.05
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,30.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,8.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.13
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.62
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.8
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
930749,BRANDFIELD RD COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.96
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.94
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.01
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,-23.83
