Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-15.34
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,-13.55
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,32.9
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,124.8
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,115.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,100.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.13
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,1.5
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.27
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.91
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.72
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.23
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.18
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,-20.29
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-13.03
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.35
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,30.9
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,112.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,107.1
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,96.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.37
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.3
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.02
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.63
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.02
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.88
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,-22.1
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,-18.25
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,-12.91
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,118.7
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,120.1
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,101.9
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.45
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.62
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,52.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.65
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.4
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
930749,BRANDFIELD RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.04
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.22
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.58
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,-22.34
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,-19.39
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,-13.88
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,25.0
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,117.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,119.5
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.7
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.76
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.87
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,129.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.72
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.12
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.87
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.31
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,-27.62
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,-18.21
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,-14.73
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,38.8
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,136.0
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,122.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,104.3
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.11
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,58.9
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.5
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.83
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.39
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.31
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.48
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.26
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,-27.59
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,-19.97
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-14.58
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,38.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,134.8
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,123.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.04
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,61.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,112.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.89
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
930749,BRANDFIELD RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.8
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.61
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.11
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,-26.92
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,-17.81
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,-12.67
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,42.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,133.3
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,117.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,99.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.41
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,63.3
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.8
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.41
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.68
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.06
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.27
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
930749,BRANDFIELD RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.78
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.53
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.38
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,-19.49
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,-14.22
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,-10.54
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,28.5
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,109.9
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,107.3
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,91.5
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.37
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,4.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.27
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.04
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930749,BRANDFIELD RD COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.83
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.94
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,18.18
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,-23.68
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-14.23
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,-9.09
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,42.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,121.7
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,105.3
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.66
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.04
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.49
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
930749,BRANDFIELD RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,17.04
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,21.29
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,-26.84
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,-16.26
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,-9.1
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,50.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,135.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,114.3
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
