Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.98
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.61
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.42
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
930749,BRANDFIELD RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.44
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.86
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,-23.16
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-11.19
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,-6.65
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,53.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,120.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,97.3
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.6
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,1.8
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.51
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.15
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,16.46
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.79
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,19.75
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,-25.82
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,-16.51
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,-12.11
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,46.8
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,130.3
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,110.5
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,100.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.47
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.85
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,37.6
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.6
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.52
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
930749,BRANDFIELD RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.49
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.23
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.86
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,-25.15
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,-21.25
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,-15.44
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,37.3
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,118.6
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,112.5
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,98.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.02
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.54
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.16
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.59
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.18
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.47
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.86
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.28
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,-26.69
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.97
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,-14.28
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,41.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,123.9
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,111.3
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,95.8
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.62
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.96
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,55.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.3
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
930749,BRANDFIELD RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.12
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.69
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.91
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,-31.43
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,-21.97
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,-16.33
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,51.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,144.0
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,120.1
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,103.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.45
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.62
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.54
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,48.1
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
930749,BRANDFIELD RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.94
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.49
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.14
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,-26.42
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,-15.99
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,-15.37
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,40.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,128.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,103.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.9
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.52
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.46
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.8
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,34.7
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.9
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.52
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.46
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,-25.64
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-14.81
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,-14.22
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,43.5
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,126.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,99.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.1
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.42
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.14
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,3.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.37
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.92
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
930749,BRANDFIELD RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.88
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.84
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.1
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,-26.86
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-16.29
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,-14.11
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,43.9
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,129.5
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,101.3
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.17
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.26
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,4.5
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.31
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.66
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.5
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.35
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,-26.03
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-13.88
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,-15.11
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,43.4
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,128.3
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.8
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.67
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
