Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.06
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
930749,BRANDFIELD RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.89
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.76
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.63
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.91
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,-9.39
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,-12.44
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,118.3
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.9
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.5
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.31
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.87
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.96
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.15
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
930749,BRANDFIELD RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.63
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.38
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.16
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,-24.68
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-12.84
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,-12.78
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,44.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,122.7
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.7
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.0
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.02
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.03
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.1
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.03
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
930749,BRANDFIELD RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.87
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.56
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,-21.87
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,-13.45
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,-9.92
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,39.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,113.1
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,97.4
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.34
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.91
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.4
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.9
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.79
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.9
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.13
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.74
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.16
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,-25.19
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,-17.47
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.85
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,39.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,121.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,107.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.39
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.34
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,43.4
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.83
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.56
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
930749,BRANDFIELD RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.54
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.24
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.68
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,-25.67
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,-9.96
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,-11.87
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,54.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,124.9
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.9
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,89.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.92
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.68
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
930749,BRANDFIELD RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.29
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.57
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.66
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,-25.78
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,-14.18
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,-13.78
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,46.4
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,124.4
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.4
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.72
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.33
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,61.8
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,136.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.27
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.96
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,17.01
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,-25.81
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,-18.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.52
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,38.1
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,125.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,114.5
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,38.24
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.68
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,75.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,165.5
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.02
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
930749,BRANDFIELD RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.89
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.36
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.49
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,-25.52
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,-17.86
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,-10.1
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,42.5
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,122.1
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,110.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,84.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.77
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.45
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.69
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,42.2
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.4
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.27
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.63
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
930749,BRANDFIELD RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.78
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.34
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,-22.51
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,-18.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,-12.99
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,28.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,115.9
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,113.7
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.4
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.77
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,49.6
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,131.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
