Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.03
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.68
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
930749,BRANDFIELD RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.52
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.96
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.55
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,-20.72
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,-17.7
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,-14.03
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,24.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,108.5
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,108.4
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.03
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.27
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,4.5
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.67
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
930749,BRANDFIELD RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.92
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.31
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,-23.58
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,-16.26
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,-13.54
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,117.6
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,104.3
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.29
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.62
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,57.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,125.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.07
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.79
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.69
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.42
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,-27.41
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,-14.49
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.94
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,44.9
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,133.5
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,104.6
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,96.5
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.98
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.28
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.02
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,51.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.7
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,122.0
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.69
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
930749,BRANDFIELD RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.62
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.75
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.39
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,-21.08
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,-6.95
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,-12.41
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,42.1
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.1
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.62
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.88
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,34.1
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,109.9
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
930749,BRANDFIELD RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.09
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.48
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.6
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,-18.88
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,-5.7
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,-9.22
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,42.5
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.0
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.7
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.71
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.67
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.5
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.17
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
930749,BRANDFIELD RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.95
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.85
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.51
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,-21.68
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,-14.27
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,-13.53
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,36.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,105.7
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,98.3
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.6
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.49
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.61
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,64.6
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,123.1
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,120.2
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,1.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.71
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
930749,BRANDFIELD RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.97
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.51
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.22
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,-19.39
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,-17.48
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,-13.26
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,24.6
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,100.3
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.7
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.46
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.34
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,65.9
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,119.2
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.69
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.35
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.27
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,-22.73
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,-17.31
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,-11.27
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,32.8
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,111.2
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.96
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.1
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,45.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,129.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.43
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.23
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.06
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.81
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,-23.37
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,-18.93
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,-9.99
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,113.2
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,106.6
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.48
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.37
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,50.2
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,116.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
930749,BRANDFIELD RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
