Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.63
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.15
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.47
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.06
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,-16.99
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,-13.68
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,29.6
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,111.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,97.9
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.12
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,57.8
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,108.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.23
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.54
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.74
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,-21.24
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,-16.16
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,-12.74
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.3
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.0
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.89
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.8
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.24
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,53.9
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,119.3
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,9.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.68
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.22
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.54
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.75
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,-14.12
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,-13.32
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,38.6
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,115.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.5
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.35
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.8
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,58.0
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,141.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.84
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.07
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.99
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,-18.59
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,-9.47
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,-9.11
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,94.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.3
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.18
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,4.5
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.29
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.39
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.43
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,-22.93
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,-15.73
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,-16.03
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,105.8
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.36
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,7.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.93
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
930749,BRANDFIELD RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.11
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.82
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.02
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,-25.14
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,-18.03
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,-18.03
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,35.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,111.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,89.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.34
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.39
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,41.3
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.18
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.98
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.38
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.29
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,-24.08
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,-15.13
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,-15.77
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,39.9
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,105.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.5
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.8
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.37
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.23
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,48.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.25
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.19
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.64
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,-26.17
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,-16.85
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,-18.35
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,115.8
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.17
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,44.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930749,BRANDFIELD RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.71
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.03
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.21
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,-25.53
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,-17.44
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,-16.98
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,113.2
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.1
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.29
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,53.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.24
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,46.7
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,1.3
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
930749,BRANDFIELD RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.25
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.29
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,-23.01
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,-17.44
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,-15.35
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,30.0
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,104.0
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.5
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.3
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
