Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.78
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,48.3
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.41
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,40.5
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.43
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.04
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.94
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.42
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,-24.59
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,-17.64
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,-15.78
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,111.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.3
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.68
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.29
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,33.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.41
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.81
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.82
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.42
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,-20.69
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,-15.28
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,-11.87
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.2
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,39.2
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.64
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
930749,BRANDFIELD RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.95
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.05
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.07
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,-25.05
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,-21.27
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,-16.75
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,29.5
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,111.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,100.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.64
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.98
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.89
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.17
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,-25.48
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,-20.98
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,-16.86
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,112.1
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,97.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.3
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,28.7
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,1.8
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
930749,BRANDFIELD RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.91
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.49
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.31
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,-25.22
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.38
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,-15.57
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.4
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.43
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,34.9
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.36
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.22
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.56
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,-25.73
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,-19.76
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,-16.45
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,111.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,93.3
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.9
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.44
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.64
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,37.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.49
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,23.9
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.66
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.04
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.86
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,-24.96
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,-19.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,-16.79
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,108.7
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.6
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.63
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,46.7
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.45
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.67
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.22
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.19
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,-26.75
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,-20.58
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,-17.7
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,31.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,116.6
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,96.6
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.75
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,51.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,1.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.03
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.88
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.93
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,-25.33
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.59
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,30.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,110.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,92.3
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.4
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.71
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,47.4
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
