Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.16
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.7
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.16
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,-25.32
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,-19.65
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,-16.56
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,29.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,110.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.4
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.23
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.73
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,56.1
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,1.6
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.43
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.49
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.55
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.41
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,-27.68
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,-22.3
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,-18.27
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,30.8
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,120.0
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,102.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.17
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.12
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,52.5
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.24
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,62.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.2
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
930749,BRANDFIELD RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.78
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.56
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.83
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,-26.11
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,-20.66
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.65
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,113.0
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.72
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.48
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,52.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,49.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
930749,BRANDFIELD RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.3
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.43
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.44
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,-26.46
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,-21.19
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,-18.31
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,29.0
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,114.8
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,97.5
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.63
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.15
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.08
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.61
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.25
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.37
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.46
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,-24.63
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,-20.69
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,-17.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,23.4
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,107.4
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.2
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.64
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.47
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,48.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.65
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,56.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
930749,BRANDFIELD RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.5
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.59
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.62
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,-24.56
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,-20.72
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.92
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,22.8
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.3
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,97.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.8
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.77
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,50.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.61
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,63.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
930749,BRANDFIELD RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.72
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.16
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.33
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,-24.17
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,-21.31
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,-18.28
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,23.2
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.2
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.94
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.99
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,50.5
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.65
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,60.5
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.2
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.71
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.34
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.18
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.77
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,-17.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,101.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.2
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.7
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.36
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.66
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,60.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.1
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.82
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,59.2
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.7
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.98
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.82
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.11
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,-25.98
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,-21.09
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,-18.44
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,26.3
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,114.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,100.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.59
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,53.8
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.87
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,58.4
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.4
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
