Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.71
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.25
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.68
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,-25.39
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,-20.53
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,-17.72
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,111.4
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.9
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.41
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.59
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.38
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,58.4
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
930749,BRANDFIELD RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.37
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.75
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.45
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,-21.91
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-17.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.28
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,25.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.7
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.1
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.93
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.06
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,48.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.48
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,61.9
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.7
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.62
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.93
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.09
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,-19.04
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,-14.69
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,-13.38
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,95.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.9
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.19
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,50.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,65.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.9
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.23
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.67
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.45
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.78
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,-20.27
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,-16.75
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,-14.43
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,20.7
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.8
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.7
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.33
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.97
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,68.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,113.0
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.01
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.27
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
930749,BRANDFIELD RD COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.03
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.5
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.83
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.85
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,-21.55
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,-18.6
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,20.3
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.9
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,101.9
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.0
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.97
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.87
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.45
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,74.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.34
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
930749,BRANDFIELD RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.02
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.87
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.93
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,-21.22
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,-19.51
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,-16.96
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,17.6
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.0
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.7
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.18
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,47.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.87
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,66.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,112.9
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.11
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.62
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,-21.75
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,-22.01
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,-18.5
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,99.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,104.9
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,89.3
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.55
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,50.6
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.01
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,68.0
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.0
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.3
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
930749,BRANDFIELD RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.21
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.84
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,-21.26
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,-20.72
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,-17.6
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.3
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.6
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.22
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,51.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.83
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,76.7
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,130.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,6.0
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930749,BRANDFIELD RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.18
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.69
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.85
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,-21.63
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,-21.69
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,-19.09
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,105.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,92.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.4
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.12
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,66.7
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.7
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.9
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,94.4
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,151.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.34
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,1.3
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
