Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.97
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.12
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.57
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,-22.23
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,-21.07
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,-19.01
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,103.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,102.5
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,92.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.56
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,126.4
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.99
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,102.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,161.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,2.4
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
930749,BRANDFIELD RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.33
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.04
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.39
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,-21.94
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.95
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,-18.54
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,18.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,102.4
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,101.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.66
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.3
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.13
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,102.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,153.2
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.36
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
930749,BRANDFIELD RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.88
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.37
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.84
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,-22.41
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,-21.09
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.81
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,104.8
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,104.5
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.7
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.18
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.01
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,48.2
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,37.09
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,105.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,157.2
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,38.0
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
930749,BRANDFIELD RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.82
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.25
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.68
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,-19.66
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,-20.05
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,-14.63
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,20.0
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.3
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,98.3
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.0
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.88
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.71
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,48.7
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.45
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,77.3
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,117.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,2.0
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.97
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.2
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.96
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.83
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,-26.29
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,-20.68
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,-13.93
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,115.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,99.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.49
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.8
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,44.8
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
930749,BRANDFIELD RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.84
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.21
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.4
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,-25.13
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,-19.55
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,-12.58
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,35.2
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,110.2
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.7
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.58
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,42.5
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
930749,BRANDFIELD RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.09
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.58
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.71
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,-25.86
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,-20.12
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,-13.06
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,35.5
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,113.8
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.3
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.4
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.65
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
930749,BRANDFIELD RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.06
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.02
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,-21.81
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,-18.91
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,-13.84
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.0
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.32
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.59
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.47
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,-19.19
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,-16.99
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,-12.49
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,24.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,88.0
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.7
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,37.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,5.0
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.57
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.73
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.74
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,-19.79
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,-16.72
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,-13.13
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,90.8
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.1
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
