Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.71
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
930749,BRANDFIELD RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.83
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.38
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.74
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,-21.34
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,-14.35
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,-12.07
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,31.7
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.7
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.1
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.7
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.64
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.42
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
930749,BRANDFIELD RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.34
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.19
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.51
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,-21.82
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,-13.89
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.67
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,33.9
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.31
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.88
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.15
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.84
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.08
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.83
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,-20.81
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,-13.28
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,-11.16
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.8
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.96
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.31
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
930749,BRANDFIELD RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.44
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.99
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.38
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,-18.55
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,-14.48
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,-12.49
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.7
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,32.7
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,3.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.66
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.46
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.3
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.95
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,-21.76
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,-16.69
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.24
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.7
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,89.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.3
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,3.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.34
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.77
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.88
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.66
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,-20.92
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,-12.9
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,-9.35
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,38.1
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.9
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.95
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
930749,BRANDFIELD RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.82
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.69
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.99
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,-22.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,-11.92
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,-9.55
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,43.4
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.3
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.7
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.33
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
930749,BRANDFIELD RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.23
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.76
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.78
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.25
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.36
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.25
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,46.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.9
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.65
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,1.8
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
930749,BRANDFIELD RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.72
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.78
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,-23.22
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,-8.29
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,-12.85
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,47.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,106.8
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.55
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.92
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,39.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
