Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
930749,BRANDFIELD RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.02
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.44
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.91
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.23
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,-6.97
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,-13.09
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,50.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,108.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.9
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.31
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.93
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,1.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.91
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.43
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.93
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,-23.65
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,-11.65
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,-13.09
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,45.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,77.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.59
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.11
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,51.4
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.21
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.68
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.44
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.25
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,-24.38
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,-13.36
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,-11.48
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,45.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,113.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.18
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.61
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.24
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,41.4
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
930749,BRANDFIELD RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.65
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.77
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.8
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,-24.06
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,-7.79
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,-11.8
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,113.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.75
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.96
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.63
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,34.3
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,1.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
930749,BRANDFIELD RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.85
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.81
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.06
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.33
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.47
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,-13.76
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,45.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,111.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.35
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.13
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,39.4
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.38
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.78
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,-22.98
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,-6.74
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,-11.74
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,50.4
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,110.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.94
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.9
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,42.9
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,1.6
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.05
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
930749,BRANDFIELD RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.33
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.42
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,-22.99
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,-11.93
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,-11.25
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,110.7
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.75
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.83
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,46.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.49
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
930749,BRANDFIELD RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.87
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.13
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,-24.26
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,-12.45
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.21
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,43.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,115.7
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.8
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.91
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.18
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,50.1
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
930749,BRANDFIELD RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.1
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.74
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.8
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,-21.32
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,-10.79
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,-10.24
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,41.1
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.8
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.93
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.44
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
