Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
930749,BRANDFIELD RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.16
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.77
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.79
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,-24.7
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,-13.08
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,-10.64
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,47.8
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,119.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.7
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.7
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.84
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.36
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.16
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.55
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.18
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.82
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,-23.85
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,-9.08
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,-9.41
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,51.8
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,114.8
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.6
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.72
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.06
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.42
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.7
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
930749,BRANDFIELD RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.12
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.97
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.12
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,-23.38
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,-10.06
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.9
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,50.6
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,114.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.35
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.52
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.77
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,39.7
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.86
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
930749,BRANDFIELD RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.06
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.14
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.08
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.42
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,-12.11
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,-8.62
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,47.0
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,114.0
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.1
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.49
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.44
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.16
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,123.7
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
930749,BRANDFIELD RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.84
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.36
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.64
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,-19.88
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,-11.56
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,-9.13
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,37.5
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.2
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.8
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.16
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.35
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.53
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,118.0
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.5
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
930749,BRANDFIELD RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.88
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.25
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.36
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,-20.87
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,-13.42
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,-10.34
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,36.2
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.7
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.7
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.59
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.69
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.24
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,41.4
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.2
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,120.4
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
930749,BRANDFIELD RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.14
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.61
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.27
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,-24.47
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,-15.31
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,-11.49
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,44.2
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,114.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.9
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.7
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.98
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.13
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.49
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,120.7
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.22
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
930749,BRANDFIELD RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.8
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.34
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.11
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,-27.0
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,-9.33
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,-10.81
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,59.4
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,126.8
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.9
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.23
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.27
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.44
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,44.9
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.7
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,128.0
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
930749,BRANDFIELD RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.79
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.56
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.07
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,-25.18
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,-9.33
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,-10.4
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,54.0
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,116.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.61
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.06
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,3.5
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
