Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
930749,BRANDFIELD RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.48
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.32
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.17
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,-18.88
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,-7.82
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,-7.99
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,40.9
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,100.1
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.0
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.75
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.75
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.07
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,42.4
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,116.0
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,1.2
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
930749,BRANDFIELD RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.55
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.66
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.01
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,-16.16
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,-5.96
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,-8.09
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,93.5
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.4
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.48
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.95
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,106.5
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.9
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.8
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
930749,BRANDFIELD RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.25
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.47
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.51
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,-15.19
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,-5.1
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,-8.16
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,35.1
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,93.1
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.29
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.12
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.19
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,109.9
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.6
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.1
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.36
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
930749,BRANDFIELD RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.6
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.33
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.01
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,-13.77
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,-4.54
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.99
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,34.8
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,90.1
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.15
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.92
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.06
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,45.2
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.9
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.4
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,138.2
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.62
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.35
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
930749,BRANDFIELD RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.46
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.63
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.72
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,-13.71
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,-6.38
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,-5.68
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.6
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.8
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.61
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.62
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.06
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,43.1
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.9
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,130.0
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
930749,BRANDFIELD RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.56
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.92
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.35
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,-13.31
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,-4.8
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,-7.93
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,29.6
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.61
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.37
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.87
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,41.6
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.1
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.6
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.5
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.88
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
930749,BRANDFIELD RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.08
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.28
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.1
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,-13.21
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.98
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,-5.54
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,38.7
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.3
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.53
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.08
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.41
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,42.9
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,121.3
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,115.0
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.33
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.41
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.12
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,-16.72
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.13
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,-5.98
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,52.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,98.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.11
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.78
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.1
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,123.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,117.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.86
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.49
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,20.69
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.78
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,-18.57
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,-2.73
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,-3.57
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,46.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.9
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.65
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.32
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.67
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,44.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,145.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,135.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.69
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.07
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.61
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.88
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.89
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,-19.87
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,-3.33
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,-5.49
