Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,50.4
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,105.7
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.75
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.28
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.87
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,45.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,147.4
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.4
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.47
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,16.08
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,-17.0
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,-5.02
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,-3.63
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,44.3
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.1
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.4
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.86
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.29
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.49
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,46.9
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.7
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,140.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,124.0
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.61
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.02
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.23
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,-17.26
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,-2.63
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,-3.08
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,48.4
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.84
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.01
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.3
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,2.0
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
930749,BRANDFIELD RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.6
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.13
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.33
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,-16.57
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,-4.71
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,-4.98
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,40.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.4
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.33
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.82
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.7
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.02
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
930749,BRANDFIELD RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.64
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.84
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.1
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,-15.24
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,-6.93
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,-3.51
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,33.3
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.4
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.99
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.09
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.07
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
930749,BRANDFIELD RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.4
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.17
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.81
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,-16.59
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,-7.93
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,-8.73
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,95.1
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.1
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.32
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.9
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.15
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.1
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.6
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.54
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.1
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,-21.18
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,-7.52
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,-10.12
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,43.6
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,101.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.9
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.31
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.6
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,1.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.26
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.84
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
930749,BRANDFIELD RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.12
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.59
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.58
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,-22.69
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,-12.1
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,-10.56
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,37.8
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,105.7
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.1
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.92
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.47
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.52
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
930749,BRANDFIELD RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.68
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.75
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.67
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,-20.56
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,-15.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,-11.42
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.6
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.47
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,45.6
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,1.4
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
930749,BRANDFIELD RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.81
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.01
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.87
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,-20.76
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,-12.77
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,-12.93
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,31.9
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.2
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.78
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.57
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.56
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
