Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.8
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.2
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
930749,BRANDFIELD RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.59
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.65
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.51
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,-24.47
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,-15.64
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,-15.43
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,34.8
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,114.9
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,84.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.92
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.81
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.51
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,129.5
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.8
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.43
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.48
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.28
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,-24.87
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,-19.45
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,-14.39
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,113.8
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,101.9
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.12
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.75
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.17
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,46.1
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,119.9
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.8
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
930749,BRANDFIELD RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.16
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.83
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,-25.94
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,-20.44
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,-15.41
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,118.3
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,106.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.7
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.93
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.35
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,49.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,124.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.94
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.12
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.79
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,-24.29
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,-20.02
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,-15.68
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,30.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,110.9
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,103.1
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.8
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.39
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.13
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,60.4
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,134.5
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
930749,BRANDFIELD RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.13
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.02
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.14
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,-27.1
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,-16.42
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,-14.97
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,42.3
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,122.5
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.1
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.39
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,36.18
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,70.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,156.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.63
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
930749,BRANDFIELD RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.29
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.06
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.21
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,-22.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,-11.96
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,-12.7
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,111.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.3
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.7
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.94
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.22
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.87
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,57.5
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,149.9
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
930749,BRANDFIELD RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.22
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.33
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.88
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,-19.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,-12.8
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,-9.49
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.7
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.9
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.04
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.65
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.89
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,58.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,144.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
930749,BRANDFIELD RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.89
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.51
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.32
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,-19.67
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,-11.74
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,-10.75
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.7
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.3
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.86
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.28
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,48.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.6
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
930749,BRANDFIELD RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.85
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.85
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,-16.87
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,-11.16
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,-8.69
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,24.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.8
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.19
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
