Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,41.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,1.5
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.42
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,19.54
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.93
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,-19.26
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,-14.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,-9.27
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,24.8
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,103.9
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,103.6
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.41
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.36
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.91
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,1.7
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930749,BRANDFIELD RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.87
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.49
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.95
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,-16.37
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,-12.11
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,-3.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,30.8
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,90.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.9
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.38
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,40.3
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.3
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.19
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
930749,BRANDFIELD RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.43
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.14
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.83
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,-15.88
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,-12.67
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,-6.71
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,25.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,89.6
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.11
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.61
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.88
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.47
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.7
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,-17.32
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-8.6
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,-5.37
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,94.4
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.2
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.11
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.08
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.72
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,50.5
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,137.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,1.7
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
930749,BRANDFIELD RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.61
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.81
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,-17.77
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-11.58
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,-6.32
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.2
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.02
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.46
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.11
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,112.8
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.8
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.56
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.02
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.29
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.22
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,-15.91
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-14.37
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,30.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.7
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,97.4
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.85
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.5
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.23
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,27.4
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,102.2
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.5
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.56
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
930749,BRANDFIELD RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.08
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.91
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.83
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,-13.89
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-13.47
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-6.05
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,27.9
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,85.4
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.2
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.03
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,43.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,120.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.8
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.6
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.57
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
930749,BRANDFIELD RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.86
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.05
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.49
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,-13.88
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,-13.59
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,-10.29
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.4
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.4
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.81
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.97
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.88
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,42.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,116.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.88
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.25
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.99
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,-12.47
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,-12.94
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,-8.12
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,21.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.24
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.75
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.87
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.9
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,1.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
