Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
930749,BRANDFIELD RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.17
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.4
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.56
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,-16.96
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,-11.37
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,-9.54
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,25.8
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,95.2
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.7
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.35
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.65
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,1.2
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.47
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.56
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.81
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,-17.54
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,-11.3
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-10.43
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,25.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,98.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.7
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.84
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.83
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.81
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
930749,BRANDFIELD RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.23
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.24
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.62
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,-18.81
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,-10.16
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,-8.38
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,101.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.7
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.99
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.23
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.94
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.57
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.28
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.85
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.32
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,-12.94
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,-11.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,-6.93
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,29.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.4
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.2
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.78
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.71
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.97
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.49
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,1.7
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.97
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.62
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.33
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.93
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,-18.69
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-11.74
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,-7.71
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,37.6
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,96.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.3
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.11
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
930749,BRANDFIELD RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.6
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.51
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.09
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,-21.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,-9.56
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,-10.21
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,42.2
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,105.7
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,84.1
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.28
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.95
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.01
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,34.7
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.2
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.41
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.01
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.3
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.64
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,-21.56
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-11.61
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.79
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.4
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.1
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.95
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.9
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.26
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,47.7
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,133.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,145.5
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.6
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
930749,BRANDFIELD RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.68
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.89
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.6
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,-20.02
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,-10.14
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,-4.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,46.4
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.6
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.9
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.5
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.34
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.21
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,55.5
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.9
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,126.9
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
930749,BRANDFIELD RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.37
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.6
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.36
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,-23.3
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,-12.64
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,-9.31
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,45.6
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,114.5
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.7
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.89
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.08
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.9
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.7
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,1.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
930749,BRANDFIELD RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
