Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.1
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.36
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,-22.57
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,-15.37
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,-12.35
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,113.1
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.6
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.3
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.89
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.17
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.7
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.1
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.25
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
930749,BRANDFIELD RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.73
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.87
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.44
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,-22.04
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,-19.99
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.35
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,42.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,109.7
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,110.1
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.02
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.28
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.22
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,42.5
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,113.4
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
930749,BRANDFIELD RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.02
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.03
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.93
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.74
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,-17.44
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,-7.43
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,47.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,117.3
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,103.5
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.66
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.83
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.23
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,40.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,121.1
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,42.1
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.49
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.63
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.03
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.11
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.06
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.13
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,-20.39
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-18.62
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,-7.3
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,41.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,105.6
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,107.8
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.48
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.7
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,41.1
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.1
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.91
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,40.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,3.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.72
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.74
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
930749,BRANDFIELD RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.63
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.62
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.17
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,-19.35
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-13.52
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,-6.89
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.6
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.3
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.43
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.9
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.8
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.9
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,52.9
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.1
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.03
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.47
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.09
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,-21.17
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-11.13
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,-8.14
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,41.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,108.3
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.23
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.86
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.61
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,3.5
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.53
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.78
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
930749,BRANDFIELD RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.52
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.88
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.58
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,-15.89
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,-9.99
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,-4.87
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,37.9
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,91.5
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.73
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.66
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.3
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.08
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,57.5
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,2.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.39
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.66
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.15
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.58
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,-14.68
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-12.44
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,-2.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,47.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.8
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.82
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.51
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,31.3
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.1
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,34.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.08
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,27.3
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.16
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
930749,BRANDFIELD RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.36
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.06
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.09
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,-19.28
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,-9.17
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,-3.99
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,47.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.5
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.66
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.62
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.42
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,30.9
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,94.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.78
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
930749,BRANDFIELD RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.37
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.7
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,-17.19
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,-12.63
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,-7.16
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,27.5
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.6
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
