Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.63
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.63
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.0
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.32
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
930749,BRANDFIELD RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.54
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.66
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.0
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,-19.41
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,-17.86
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,-8.63
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.9
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.9
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.97
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,111.3
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.69
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.66
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.41
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,-15.22
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,-15.31
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,-10.48
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,23.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.0
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.28
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.38
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.07
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.64
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.6
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,-11.09
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,-13.74
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,-12.41
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.7
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.31
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.5
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.0
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,7.3
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
930749,BRANDFIELD RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.47
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.18
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.92
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,-14.23
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,-13.73
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,-10.04
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.3
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.78
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.51
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.6
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.89
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.43
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.17
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,-15.63
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,-12.47
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,-7.96
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,28.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,80.4
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.9
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,43.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
930749,BRANDFIELD RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.92
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.97
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.95
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,-14.09
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,-5.71
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.49
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,43.4
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,80.8
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,67.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.76
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.23
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,43.7
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,3.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.94
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.08
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.83
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.8
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,-13.99
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,-7.18
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.35
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,43.8
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.8
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.58
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,68.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,126.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.36
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.62
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.57
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.36
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,-14.06
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,-6.22
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,-4.47
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,32.7
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.4
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.71
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,43.1
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
930749,BRANDFIELD RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.41
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.38
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.65
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,-18.42
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,-11.23
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,-8.98
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,92.7
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.7
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.1
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.49
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.68
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
