Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.01
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.04
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.08
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,-14.18
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,-12.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,-7.61
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.62
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,52.6
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.1
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
930749,BRANDFIELD RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.56
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.15
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.49
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,-15.77
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,-11.89
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,-8.05
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,23.9
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.3
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.44
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.32
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,54.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
930749,BRANDFIELD RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.03
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.44
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.77
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,-18.26
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,-14.33
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,-11.69
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,24.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,87.3
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.13
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.53
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,65.9
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,1.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
930749,BRANDFIELD RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.37
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.86
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.46
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,-17.51
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,-14.6
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,-10.38
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,21.5
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,83.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.23
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,69.6
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,121.3
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.99
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.92
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.9
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,-16.03
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,-14.43
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,-10.45
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,19.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,79.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.5
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.93
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,56.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.23
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.29
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.27
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,-17.82
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,-13.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,-8.79
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.1
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.83
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,48.5
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.68
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.23
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.25
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.94
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,-19.69
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,-14.68
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,-10.62
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,28.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.6
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.3
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.84
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.04
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,44.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,9.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.7
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.29
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
930749,BRANDFIELD RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.22
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.35
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.17
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,-22.3
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,-15.21
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,-11.41
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,34.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,101.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.53
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.39
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,40.9
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,1.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.07
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
930749,BRANDFIELD RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.68
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.89
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.05
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,-20.35
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,-13.86
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,-10.99
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,31.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,94.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.25
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,44.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
