Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
930749,BRANDFIELD RD COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.88
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,-23.09
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,-16.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,-12.37
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.7
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.66
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.87
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.38
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.41
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,-22.62
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,-12.44
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,-10.54
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.4
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
930749,BRANDFIELD RD COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.97
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.02
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.32
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,-19.51
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,-17.79
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,-11.42
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.9
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.08
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.84
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.3
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
930749,BRANDFIELD RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,7.84
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.45
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.98
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,-19.49
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,-15.97
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,-9.96
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,90.0
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.03
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.14
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.7
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.55
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.13
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.07
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,-28.31
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,-22.83
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,-13.13
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,44.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,121.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,102.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.6
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.93
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.42
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.23
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.11
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,-28.44
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,-24.19
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.34
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,36.6
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,121.7
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,106.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.81
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.63
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.7
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.61
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,-27.82
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,-24.01
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,-17.65
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,118.5
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,104.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.1
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.12
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,33.3
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,7.7
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
930749,BRANDFIELD RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.6
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.53
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,-29.13
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,-24.81
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,-18.78
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,34.1
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,124.6
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,109.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.03
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.01
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,38.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.22
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,3.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.77
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.92
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.02
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,4.84
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,-27.71
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,-23.59
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.96
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,118.1
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,102.6
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.11
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.13
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,48.2
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.24
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.84
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
