Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
930749,BRANDFIELD RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.61
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.14
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.04
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,-27.02
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,-24.16
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,-15.93
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,115.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,105.2
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.84
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,49.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
930749,BRANDFIELD RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.05
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.41
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,4.58
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,-26.06
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,-22.84
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,-14.16
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,35.8
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,111.4
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.8
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.52
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.01
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,4.55
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,-25.89
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,-23.04
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,-14.66
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,34.8
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,110.7
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,100.5
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.27
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.29
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.32
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.26
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,4.9
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.04
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.35
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
930749,BRANDFIELD RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.78
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.9
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.24
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,-27.34
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,-22.06
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,-16.27
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,37.1
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,117.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,97.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.5
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.78
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,1.3
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.97
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
930749,BRANDFIELD RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.85
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.99
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,4.93
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,-26.51
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,-22.07
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,-19.49
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,31.4
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,113.4
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,96.1
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.8
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.85
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,47.5
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.05
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.87
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.17
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,-26.29
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-22.01
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,-19.73
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,113.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.4
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.5
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.7
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,51.5
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.33
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,49.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.17
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
930749,BRANDFIELD RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.94
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.31
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.17
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,-24.94
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,-23.02
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,-18.59
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,100.4
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,34.1
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.99
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,58.5
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.79
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
930749,BRANDFIELD RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.44
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.88
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,5.56
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,-26.41
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,-22.25
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,-18.99
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,113.4
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,98.1
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.7
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.71
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,40.7
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,52.7
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.96
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
930749,BRANDFIELD RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.37
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.25
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.82
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,-24.67
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,-20.66
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.78
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.5
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.11
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,42.8
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.29
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
930749,BRANDFIELD RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.37
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.75
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.01
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,-22.95
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,-20.55
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,-17.7
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,26.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,99.7
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.1
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.9
