Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,44.6
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.21
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,46.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.94
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.6
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.22
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,-22.91
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,-20.62
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,-18.4
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,100.4
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,93.0
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.6
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.77
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.95
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,49.4
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.77
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.03
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,-22.94
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,-20.23
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.4
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,25.8
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,100.0
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,90.7
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.7
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.86
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,60.6
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.6
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
930749,BRANDFIELD RD COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.78
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.29
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.79
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,-24.37
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,-21.02
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,-18.58
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.5
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.4
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.69
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.56
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,61.0
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.39
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
930749,BRANDFIELD RD COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.14
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.55
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.32
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,-23.19
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.68
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,-17.58
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,23.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,101.4
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,92.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.37
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.97
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,68.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,115.5
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.28
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.33
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,-24.8
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,-20.31
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,-18.19
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,28.2
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,107.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.33
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,62.8
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,1.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
930749,BRANDFIELD RD COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.6
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.62
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.43
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,-24.92
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,-20.31
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,-18.75
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,30.0
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,108.8
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.4
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.93
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.02
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,59.8
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.8
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.32
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.83
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.44
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.89
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,-23.93
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-19.97
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,-18.74
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,104.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.79
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,38.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.02
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,61.6
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.27
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.72
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.99
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.24
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,-19.97
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,-17.54
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,-15.76
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,20.8
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,94.8
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.6
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.8
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.45
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.72
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,58.5
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.49
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
930749,BRANDFIELD RD COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.77
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.8
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.12
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,-17.69
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,-16.07
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,-15.05
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.5
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.2
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.24
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,34.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.21
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
