Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,63.0
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,113.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,1.2
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
930749,BRANDFIELD RD COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.12
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.97
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.62
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,-17.56
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,-16.03
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,-15.63
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,17.5
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.98
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,44.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.74
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,69.9
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,124.6
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
930749,BRANDFIELD RD COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,9.87
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.71
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.96
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,-18.48
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,-16.78
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,-15.45
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,88.9
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.2
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.1
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.47
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.16
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,69.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,126.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
930749,BRANDFIELD RD COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.59
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.2
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.44
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,-17.04
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,-16.81
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,-15.58
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.4
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.5
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.7
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.29
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,41.6
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.86
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,73.4
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,134.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.73
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.12
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.16
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,-18.66
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,-17.85
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,-15.96
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,17.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,94.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.36
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.12
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,77.4
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,139.7
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
930749,BRANDFIELD RD COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.4
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.87
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.99
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,-18.92
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,-17.51
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,-15.33
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,96.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.1
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.2
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.01
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,79.9
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,143.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
930749,BRANDFIELD RD COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.63
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.87
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.39
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,-19.11
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,-18.26
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,-16.26
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,17.6
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.1
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.4
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.55
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.31
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,38.07
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,95.4
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,161.1
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
930749,BRANDFIELD RD COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.03
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.44
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.32
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,-16.27
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,-15.82
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,-14.27
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,17.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.1
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.8
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.64
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,94.9
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,150.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.04
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930749,BRANDFIELD RD COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,12.81
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.08
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.06
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,-18.34
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,-18.66
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,-17.26
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,16.5
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.8
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,98.5
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,91.5
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,39.5
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.63
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,101.3
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,155.7
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.25
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.5
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.34
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930749,BRANDFIELD RD COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.66
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,13.82
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.24
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,-18.13
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,-18.52
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,-15.12
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,16.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.5
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,99.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.79
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.85
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,73.0
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,115.1
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
