Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,8.64
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,12.5
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.47
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,-23.66
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,-18.79
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,-14.87
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,29.7
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,108.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,98.3
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.71
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,46.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
930749,BRANDFIELD RD COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.02
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.43
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,10.25
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,-27.77
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,-23.29
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.97
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,32.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,110.5
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.85
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,43.0
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.61
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
930749,BRANDFIELD RD COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.32
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.96
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.55
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,-23.25
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,-20.16
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,-13.62
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,31.5
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,103.0
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,96.5
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.94
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,40.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
930749,BRANDFIELD RD COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.05
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.06
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,7.96
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,-26.81
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.06
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,-16.48
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,30.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,115.8
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.1
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.9
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.32
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.77
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.8
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.62
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.67
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,-26.16
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,-19.94
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,-15.53
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,31.3
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,113.7
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,96.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,28.9
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
930749,BRANDFIELD RD COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.85
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.07
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.9
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,-25.34
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,-17.71
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,-13.8
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,110.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.98
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
930749,BRANDFIELD RD COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.48
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.05
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.36
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,-30.63
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,-25.59
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,-20.15
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,33.8
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,131.8
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,114.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,91.9
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,1.9
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.91
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.51
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
930749,BRANDFIELD RD COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.86
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.65
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,6.47
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,-28.74
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,-24.44
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,-17.59
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,35.8
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,124.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.1
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,35.7
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.15
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.72
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,6.12
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.77
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.03
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,-26.99
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,-19.31
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,-14.37
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,37.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,119.9
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.14
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,3.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.96
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.01
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
