Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
930749,BRANDFIELD RD COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.44
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.88
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.72
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,-26.76
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,-20.15
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,-13.72
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,38.3
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,115.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.8
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.2
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.73
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.79
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.24
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.31
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,-25.22
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,-18.68
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,-14.59
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,34.9
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.8
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.3
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
930749,BRANDFIELD RD COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.57
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,11.11
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,9.85
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,-26.14
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,-17.49
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,-11.64
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,43.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,114.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.2
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.41
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,8.92
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,-22.7
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,-16.19
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,-9.47
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,38.2
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,100.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.18
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.16
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
930749,BRANDFIELD RD COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.97
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.57
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,11.89
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,-21.67
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,-14.06
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,-9.92
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,34.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,103.7
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.3
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.38
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.08
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.57
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.85
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.28
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,-20.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,-14.07
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,-11.08
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,27.9
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.7
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.8
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.2
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.66
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930749,BRANDFIELD RD COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,10.75
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.51
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.45
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,-20.78
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,-14.17
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,-10.58
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,99.9
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,71.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.37
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.63
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.61
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
930749,BRANDFIELD RD COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.74
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,15.88
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.77
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,-21.33
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,-14.13
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,-8.31
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,36.7
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,104.3
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.9
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.74
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.87
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,11.62
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,14.92
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.38
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,-18.62
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,-13.11
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,-6.57
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,36.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,94.7
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.3
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.73
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.99
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.69
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
930749,BRANDFIELD RD COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.34
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.37
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.12
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,-20.65
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,-13.8
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,-7.62
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,38.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,106.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,93.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
