Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.39
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.12
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.31
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.75
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.66
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.89
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,-21.26
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,-10.35
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,-7.76
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,40.7
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,108.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.3
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.38
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.74
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.99
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,42.3
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.8
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
930749,BRANDFIELD RD COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.98
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.19
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.4
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,-21.16
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,-11.79
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,-8.92
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,37.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,109.2
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.07
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.71
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.38
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,2.5
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
930749,BRANDFIELD RD COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.02
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.31
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,12.68
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,-19.13
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,-9.61
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,-7.2
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,36.1
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,99.7
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.97
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.6
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
930749,BRANDFIELD RD COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.85
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.7
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,13.93
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,-19.18
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,-12.43
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,-9.12
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,33.9
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,104.2
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.9
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.72
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.31
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.66
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
930749,BRANDFIELD RD COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.43
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.35
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.24
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,-19.88
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,-12.07
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,-8.94
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,35.1
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.0
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.1
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.1
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.18
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.77
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.18
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,39.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.2
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
930749,BRANDFIELD RD COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.36
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,18.51
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,14.55
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,-20.8
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,-11.17
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,-6.29
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,40.0
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,108.5
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,94.1
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.15
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.7
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.6
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,48.8
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.5
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.9
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.97
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.21
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
930749,BRANDFIELD RD COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,15.04
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.06
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.8
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,-20.49
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,-9.87
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,-7.03
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,46.1
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,109.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.0
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.52
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.93
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.74
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,47.2
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,116.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
930749,BRANDFIELD RD COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,13.79
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,16.73
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.15
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,-18.37
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,-11.46
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,-5.73
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,40.0
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.8
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.4
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.26
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.06
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,41.8
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
930749,BRANDFIELD RD COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,14.08
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,17.51
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,15.42
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,-19.54
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,-11.44
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,-7.68
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,38.3
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.4
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.3
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.5
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.54
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.37
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,48.4
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.4
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
930749,BRANDFIELD RD COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
